Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,545.47,419.46
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,596.6,462.19
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,645.02,501.54
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,688.67,536.99
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,729.25,569.46
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,764.33,597.54
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,795.86,621.21
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,821.43,640.54
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,843.11,657.36
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,857.02,668.47
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,866.85,676.97
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,867.92,679.26
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,874.69,685.74
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,859.93,678.11
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,841.18,667.58
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,806.05,643.64
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,767.44,616.11
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,707.31,571.0
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,654.05,528.21
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,552.68,446.49
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,452.09,351.29
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,273.67,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,80.53,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,12.98,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,24.25,11.78
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,30.88,21.93
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,37.77,28.87
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,46.46,37.15
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,51.99,42.33
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,55.65,45.61
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,59.35,48.81
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,62.08,51.05
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,64.81,53.24
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,73.08,60.37
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,75.17,61.93
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,76.99,63.24
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,78.71,64.48
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,79.96,65.31
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,81.13,66.08
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,133.32,76.28
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,196.4,115.23
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,258.97,165.65
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,321.25,220.78
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,381.44,275.64
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,440.5,329.09
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,497.75,380.06
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,553.19,428.08
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,604.65,471.78
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,653.59,512.29
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,698.43,548.94
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,740.16,582.45
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,776.69,611.41
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,809.66,635.54
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,836.25,655.04
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,858.9,671.85
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,873.94,683.94
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,884.85,693.34
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,886.91,696.4
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,884.87,696.72
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,871.52,687.25
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,864.28,681.59
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,831.56,659.45
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,795.37,633.85
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,719.05,577.82
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,649.66,524.0
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,502.85,408.21
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,358.6,283.09
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,239.13,36.44
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,97.9,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,13.77,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,22.4,11.32
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,35.03,25.35
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,47.48,37.17
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,59.13,48.0
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,70.61,58.42
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,76.4,63.53
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,83.07,69.26
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,102.42,86.09
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,118.35,99.62
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,114.48,95.75
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,113.55,94.51
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,90.81,74.33
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,81.71,66.13
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,81.6,65.78
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,81.47,65.43
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,136.11,76.64
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,198.18,115.19
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,259.89,164.5
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,321.07,217.68
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,380.76,270.62
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,439.3,321.83
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,495.58,369.91
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,550.02,414.82
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,600.45,454.67
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,648.35,490.9
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,691.98,523.35
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,732.5,552.46
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,766.75,576.38
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,797.31,595.42
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,794.0,593.72
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,775.44,582.4
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,799.14,599.83
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,819.25,614.34
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,836.81,627.29
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,840.84,631.34
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,832.02,628.74
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,809.45,616.77
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,750.15,580.09
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,694.58,544.48
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,639.31,507.06
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,582.37,465.12
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,472.3,378.53
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,363.0,283.58
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,229.55,66.05
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,70.26,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,6.29,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,9.88,2.1
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,15.22,7.79
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,20.57,12.87
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,29.01,20.65
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,37.48,28.35
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,35.54,26.55
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,33.63,24.72
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,39.03,29.43
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,44.44,34.08
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,70.75,56.98
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,95.05,77.67
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,127.94,105.35
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,163.9,135.07
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,162.83,133.49
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,168.99,138.07
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,187.45,132.06
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,225.17,152.75
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,263.6,176.69
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,319.9,219.07
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,376.15,268.3
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,432.61,317.4
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,488.63,365.34
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,544.19,412.04
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,595.78,454.64
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,645.9,495.08
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,689.57,530.29
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,730.26,562.65
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,765.86,590.24
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,798.01,613.52
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,823.47,632.64
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,845.08,649.25
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,859.89,661.28
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,870.69,670.74
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,872.09,673.29
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,869.49,673.21
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,856.07,666.53
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,849.0,664.07
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,793.79,627.62
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,741.57,592.19
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,613.58,497.49
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,477.46,391.99
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,383.07,314.64
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,291.85,232.62
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,179.29,70.63
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,35.93,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.36,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,10.83,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,19.01,9.61
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,31.41,21.89
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,43.71,33.3
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,49.71,38.93
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,55.6,44.27
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,43.27,33.21
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,29.78,21.07
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,39.8,29.89
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,49.85,38.62
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,63.46,50.39
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,76.36,61.41
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,112.97,92.71
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,148.06,122.15
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,166.37,137.09
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,175.08,143.94
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,203.94,153.31
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,234.91,172.5
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,271.6,197.7
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,315.05,230.27
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,353.43,262.07
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,393.9,295.71
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,454.83,343.82
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,523.26,398.2
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,584.72,447.58
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,645.18,495.88
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,685.6,528.09
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,722.46,557.08
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,755.74,583.47
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,785.61,605.73
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,783.82,605.27
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,771.9,598.07
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,816.5,630.85
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,853.98,658.0
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,830.44,642.8
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,797.61,621.55
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,771.9,604.9
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,742.5,585.14
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,706.23,561.01
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,667.03,533.73
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,598.62,482.69
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,528.28,427.81
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,420.61,341.6
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,321.96,256.06
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,220.89,106.33
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,79.61,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,6.29,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,17.02,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,27.48,17.08
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,35.44,25.71
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,43.3,33.23
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,54.69,43.69
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,62.65,50.86
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,80.3,66.48
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,98.52,82.33
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,108.45,90.64
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,118.03,98.53
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,136.45,113.93
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,149.91,124.84
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,160.61,133.28
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,171.03,141.41
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,164.71,135.58
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,167.6,137.56
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,191.76,134.24
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,230.83,157.79
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,275.57,192.5
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,323.02,231.8
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,364.1,269.24
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,399.43,301.16
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,421.69,321.97
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,432.71,333.0
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,457.71,353.67
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,481.63,373.08
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,506.29,393.23
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,530.56,412.98
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,559.39,436.42
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,603.84,470.94
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,580.65,455.01
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,569.7,448.0
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,539.35,426.0
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,505.44,401.06
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,512.63,408.94
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,518.1,415.33
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,532.22,428.83
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,567.18,457.2
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,544.89,441.98
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,520.16,424.66
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,463.53,380.94
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,406.04,334.64
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,340.09,278.95
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,275.07,219.84
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,187.07,101.6
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,54.14,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,2.36,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,3.33,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,7.59,1.25
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,9.11,2.66
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,19.04,11.68
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,29.02,20.66
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,31.72,23.01
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,34.43,25.35
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,55.29,43.75
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,75.65,61.37
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,104.71,86.27
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,132.47,109.63
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,142.33,117.6
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,152.32,125.71
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,137.65,107.77
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,120.74,94.09
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,122.25,95.26
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,123.71,96.37
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,140.28,109.61
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,157.45,123.26
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,168.64,132.15
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,180.23,141.38
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,183.84,144.24
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,187.56,147.25
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,174.95,137.3
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,161.72,126.88
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,167.03,131.37
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,172.72,136.12
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,158.29,124.69
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,143.39,112.89
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,151.49,119.93
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,160.41,127.58
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,158.8,126.7
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,157.54,126.18
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,153.21,123.26
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,149.32,120.66
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,189.95,156.13
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,233.52,193.35
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,232.85,193.57
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,230.93,192.26
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,185.38,152.59
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,139.16,110.8
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,94.51,54.25
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,31.1,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,7.87,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,18.64,0.0
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,29.1,19.23
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,35.66,26.2
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,42.38,32.67
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,59.49,48.23
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,77.26,64.08
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,87.85,73.18
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,98.23,81.87
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,85.11,69.95
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,77.03,62.56
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,73.85,59.51
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,78.86,63.56
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,80.28,64.46
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,81.63,65.31
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,84.88,67.82
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,97.82,66.97
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,160.68,94.3
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,219.05,137.14
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,277.04,181.22
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,340.15,232.99
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,398.7,284.77
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,456.02,334.91
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,499.16,374.14
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,532.3,403.67
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,577.57,440.61
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,621.63,475.82
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,672.98,515.75
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,726.8,556.73
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,759.88,581.99
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,789.61,603.95
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,803.41,613.54
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,812.55,620.11
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,842.35,641.01
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,868.82,659.32
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,871.35,662.4
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,869.9,663.14
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,862.0,655.99
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,850.31,645.51
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,811.44,619.97
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,769.15,591.45
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,719.19,556.21
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,660.85,512.8
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,561.63,438.2
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,463.08,357.81
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,310.78,193.99
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,109.15,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,7.87,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,18.23,1.68
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,28.87,18.97
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,39.66,29.39
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,48.46,37.6
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,51.31,40.32
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,54.5,43.14
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,57.97,46.0
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,66.48,53.19
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,68.49,54.59
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,70.54,55.99
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,72.03,56.96
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,73.52,57.93
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,75.19,59.04
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,85.38,67.36
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,86.34,67.93
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,100.18,65.81
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,156.45,88.47
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,219.04,133.32
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,278.6,180.6
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,335.22,228.91
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,392.18,279.32
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,448.05,328.17
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,490.09,366.2
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,524.85,396.81
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,444.28,340.09
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,317.79,243.99
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,247.69,190.86
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,171.76,131.47
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,230.21,178.02
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,284.68,220.91
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,301.69,234.87
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,319.91,249.95
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,203.1,158.9
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,79.5,59.41
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,144.46,113.02
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,209.54,166.01
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,165.58,131.04
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,120.49,94.63
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,233.32,190.79
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,350.67,287.67
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,205.95,169.31
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,67.12,51.79
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,52.98,39.33
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,40.13,27.51
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,19.52,7.83
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,6.29,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,2.36,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,5.3,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,6.06,0.0
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,7.97,1.5
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,9.88,3.23
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,11.41,4.61
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,12.95,5.97
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,16.01,8.7
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,19.09,11.41
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,25.24,16.83
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,31.41,22.23
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,43.38,32.71
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,55.39,43.16
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,63.95,50.49
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,72.53,55.14
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,100.4,77.97
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,128.3,100.59
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,179.98,139.75
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,241.98,187.73
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,298.16,231.71
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,363.71,283.63
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,366.5,288.0
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,364.67,288.09
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,344.93,273.49
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,310.13,246.39
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,303.94,242.33
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,309.43,247.43
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,407.31,327.32
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,529.65,424.58
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,541.31,434.54
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,551.6,443.92
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,560.5,452.53
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,567.77,459.97
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,571.86,465.3
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,573.9,469.13
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,531.14,436.45
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,486.22,401.93
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,425.05,353.63
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,362.31,302.92
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,318.59,267.21
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,273.83,229.39
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,206.59,172.1
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,158.04,128.39
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,112.39,77.14
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,37.78,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,3.15,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,8.64,0.0
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,13.69,6.3
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,19.04,11.42
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,24.4,16.44
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,38.66,29.44
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,52.62,42.02
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,79.21,65.76
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,104.52,88.02
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,96.13,80.29
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,86.56,71.58
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,67.38,54.44
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,46.83,36.12
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,46.86,36.05
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,46.89,35.99
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,48.85,37.64
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,50.81,37.4
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,57.87,43.25
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,65.0,49.14
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,158.02,123.05
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,261.65,204.9
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,283.95,222.36
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,315.39,248.4
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,309.98,246.66
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,291.58,233.25
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,410.66,329.26
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,552.83,441.39
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,606.42,484.57
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,669.02,534.62
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,583.17,468.32
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,472.09,380.8
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,610.78,493.32
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,748.86,601.35
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,823.58,656.41
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,892.43,706.53
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,893.56,708.49
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,890.71,708.33
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,886.98,707.26
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,868.93,695.73
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,834.36,671.09
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,796.35,643.16
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,744.19,603.21
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,689.47,559.25
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,608.33,494.94
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,519.38,419.25
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,373.56,271.26
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,162.56,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
