Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,9.85,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,10.1,14.0,10.23,0.0
2018,4,4,6,15,96.0,29.5,2.6,10.55,40.5,22.03,10.24
2018,4,4,6,30,158.0,46.0,2.8,11.0,67.0,34.13,24.15
2018,4,4,6,45,185.5,64.0,3.0,11.5,99.0,46.86,36.14
2018,4,4,7,0,213.0,82.0,3.2,12.0,131.0,59.29,47.62
2018,4,4,7,15,235.0,102.0,3.15,12.45,169.0,72.59,59.62
2018,4,4,7,30,257.0,122.0,3.1,12.9,207.0,85.49,71.01
2018,4,4,7,45,337.5,132.0,3.1,13.4,263.0,93.04,77.42
2018,4,4,8,0,418.0,142.0,3.1,13.9,319.0,97.57,81.04
2018,4,4,8,15,515.0,140.5,3.1,14.45,385.0,97.6,80.63
2018,4,4,8,30,612.0,139.0,3.1,15.0,451.0,98.96,81.38
2018,4,4,8,45,545.5,167.5,3.05,15.55,465.0,112.24,92.41
2018,4,4,9,0,479.0,196.0,3.0,16.1,479.0,125.45,103.24
2018,4,4,9,15,446.5,226.0,3.0,16.55,504.5,139.36,114.59
2018,4,4,9,30,414.0,256.0,3.0,17.0,530.0,152.38,125.08
2018,4,4,9,45,535.5,226.5,3.0,17.45,601.0,138.22,112.65
2018,4,4,10,0,657.0,197.0,3.0,17.9,672.0,121.87,98.51
2018,4,4,10,15,629.0,220.0,3.05,18.2,689.5,159.77,108.98
2018,4,4,10,30,601.0,243.0,3.1,18.5,707.0,215.78,143.46
2018,4,4,10,45,736.5,190.0,3.15,18.85,775.0,254.01,166.2
2018,4,4,11,0,872.0,137.0,3.2,19.2,843.0,311.08,209.15
2018,4,4,11,15,698.0,221.0,3.2,19.35,792.5,365.83,262.67
2018,4,4,11,30,524.0,305.0,3.2,19.5,742.0,407.24,302.9
2018,4,4,11,45,597.0,276.0,3.15,19.7,777.5,458.62,344.47
2018,4,4,12,0,670.0,247.0,3.1,19.9,813.0,517.2,391.4
2018,4,4,12,15,785.5,189.0,3.1,19.9,852.0,580.48,442.14
2018,4,4,12,30,901.0,131.0,3.1,19.9,891.0,645.73,494.31
2018,4,4,12,45,911.0,124.0,3.15,19.9,885.5,695.33,533.79
2018,4,4,13,0,921.0,117.0,3.2,19.9,880.0,743.13,571.27
2018,4,4,13,15,787.5,172.5,3.25,19.65,815.5,747.54,575.28
2018,4,4,13,30,654.0,228.0,3.3,19.4,751.0,739.36,569.65
2018,4,4,13,45,540.0,266.5,3.35,19.2,689.5,710.33,549.09
2018,4,4,14,0,426.0,305.0,3.4,19.0,628.0,677.22,524.8
2018,4,4,14,15,461.0,278.0,3.45,18.85,614.5,705.12,548.19
2018,4,4,14,30,496.0,251.0,3.5,18.7,601.0,731.4,570.16
2018,4,4,14,45,390.0,262.0,3.55,18.5,528.5,642.76,505.5
2018,4,4,15,0,284.0,273.0,3.6,18.3,456.0,570.33,451.23
2018,4,4,15,15,255.0,260.5,3.6,18.3,416.5,541.33,430.48
2018,4,4,15,30,226.0,248.0,3.6,18.3,377.0,486.89,390.18
2018,4,4,15,45,198.5,228.5,3.5,17.75,334.5,446.76,360.76
2018,4,4,16,0,171.0,209.0,3.4,17.2,292.0,405.0,329.41
2018,4,4,16,15,148.5,175.0,3.25,16.7,241.5,347.46,285.18
2018,4,4,16,30,126.0,141.0,3.1,16.2,191.0,287.64,238.07
2018,4,4,16,45,165.0,128.0,3.0,15.75,184.0,315.25,263.06
2018,4,4,17,0,204.0,115.0,2.9,15.3,177.0,363.21,303.33
2018,4,4,17,15,149.5,95.5,2.7,14.65,136.0,268.62,224.93
2018,4,4,17,30,95.0,76.0,2.5,14.0,95.0,195.94,162.56
2018,4,4,17,45,68.0,56.5,2.3,13.3,68.0,149.25,121.26
2018,4,4,18,0,41.0,37.0,2.1,12.6,41.0,101.79,76.54
2018,4,4,18,15,26.5,21.5,2.2,12.4,23.5,61.22,0.0
2018,4,4,18,30,12.0,6.0,2.3,12.2,6.0,14.51,0.0
2018,4,4,18,45,6.0,3.0,2.35,12.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,10.25,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,10.7,5.0,3.93,0.0
2018,4,5,6,15,4.0,8.0,2.25,11.05,8.0,6.27,0.0
2018,4,5,6,30,0.0,11.0,2.4,11.4,11.0,8.34,1.66
2018,4,5,6,45,0.0,16.0,2.55,11.8,16.0,12.15,5.23
2018,4,5,7,0,0.0,21.0,2.7,12.2,21.0,15.97,8.76
2018,4,5,7,15,0.0,36.0,2.7,12.4,36.0,27.46,19.19
2018,4,5,7,30,0.0,51.0,2.7,12.6,51.0,39.01,29.57
2018,4,5,7,45,20.0,96.0,2.7,12.85,104.5,70.97,58.02
2018,4,5,8,0,40.0,141.0,2.7,13.1,158.0,99.92,83.34
2018,4,5,8,15,92.0,180.0,2.75,13.7,225.5,124.35,104.17
2018,4,5,8,30,144.0,219.0,2.8,14.3,293.0,142.79,119.5
2018,4,5,8,45,129.0,233.0,2.85,14.95,304.0,150.33,125.26
2018,4,5,9,0,114.0,247.0,2.9,15.6,315.0,157.51,130.68
2018,4,5,9,15,133.0,275.0,2.85,16.1,359.5,172.0,142.29
2018,4,5,9,30,152.0,303.0,2.8,16.6,404.0,185.89,153.27
2018,4,5,9,45,112.5,300.0,2.75,17.1,377.0,183.51,150.62
2018,4,5,10,0,73.0,297.0,2.7,17.6,350.0,192.27,157.29
2018,4,5,10,15,49.0,290.5,2.65,17.8,326.5,193.82,149.92
2018,4,5,10,30,25.0,284.0,2.6,18.0,303.0,194.91,150.66
2018,4,5,10,45,29.5,302.5,2.55,18.2,326.0,212.7,164.09
2018,4,5,11,0,34.0,321.0,2.5,18.4,349.0,231.7,178.58
2018,4,5,11,15,41.0,329.5,2.6,18.45,363.5,246.41,189.94
2018,4,5,11,30,48.0,338.0,2.7,18.5,378.0,262.23,202.32
2018,4,5,11,45,43.5,347.0,2.8,18.55,383.5,274.53,212.18
2018,4,5,12,0,39.0,356.0,2.9,18.6,389.0,286.68,221.84
2018,4,5,12,15,27.0,312.0,3.05,18.4,335.0,255.11,197.94
2018,4,5,12,30,15.0,268.0,3.2,18.2,281.0,215.78,167.65
2018,4,5,12,45,13.5,257.5,3.35,18.0,269.0,208.89,162.62
2018,4,5,13,0,12.0,247.0,3.5,17.8,257.0,201.55,157.15
2018,4,5,13,15,15.0,261.5,3.5,17.5,273.5,217.33,170.05
2018,4,5,13,30,18.0,276.0,3.5,17.2,290.0,233.9,183.57
2018,4,5,13,45,13.0,246.0,3.5,16.95,256.0,207.17,162.69
2018,4,5,14,0,8.0,216.0,3.5,16.7,222.0,179.46,140.9
2018,4,5,14,15,7.0,205.5,3.4,16.35,210.5,171.07,134.6
2018,4,5,14,30,6.0,195.0,3.3,16.0,199.0,162.49,128.08
2018,4,5,14,45,3.5,173.5,3.2,15.65,176.0,142.68,112.35
2018,4,5,15,0,1.0,152.0,3.1,15.3,153.0,122.51,96.19
2018,4,5,15,15,0.5,140.5,3.1,15.3,141.0,112.78,88.44
2018,4,5,15,30,0.0,129.0,3.1,15.3,129.0,102.95,80.56
2018,4,5,15,45,3.0,137.0,2.8,14.65,138.5,114.42,90.69
2018,4,5,16,0,6.0,145.0,2.5,14.0,148.0,127.28,102.04
2018,4,5,16,15,11.0,141.5,2.3,13.75,146.0,131.94,106.57
2018,4,5,16,30,16.0,138.0,2.1,13.5,144.0,137.7,112.03
2018,4,5,16,45,16.5,121.0,1.95,13.25,126.5,124.35,101.19
2018,4,5,17,0,17.0,104.0,1.8,13.0,109.0,110.86,90.04
2018,4,5,17,15,8.5,84.0,1.7,12.85,86.5,84.67,67.35
2018,4,5,17,30,0.0,64.0,1.6,12.7,64.0,58.0,43.95
2018,4,5,17,45,0.0,46.5,1.5,12.5,46.5,41.94,29.78
2018,4,5,18,0,0.0,29.0,1.4,12.3,29.0,24.31,13.93
2018,4,5,18,15,6.0,17.5,1.3,12.2,17.5,23.12,0.0
2018,4,5,18,30,12.0,6.0,1.2,12.1,6.0,14.52,0.0
2018,4,5,18,45,6.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,12.4,2.0,1.57,0.0
2018,4,6,6,15,0.0,3.5,2.1,12.5,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,2.3,12.6,5.0,3.78,0.0
2018,4,6,6,45,0.0,6.5,2.5,12.75,6.5,4.92,0.0
2018,4,6,7,0,0.0,8.0,2.7,12.9,8.0,6.06,0.0
2018,4,6,7,15,0.0,10.0,2.85,13.1,10.0,7.59,1.2
2018,4,6,7,30,0.0,12.0,3.0,13.3,12.0,9.12,2.58
2018,4,6,7,45,0.0,23.5,3.2,13.55,23.5,17.91,10.46
2018,4,6,8,0,0.0,35.0,3.4,13.8,35.0,26.73,18.3
2018,4,6,8,15,0.0,29.5,3.4,14.15,29.5,22.54,14.45
2018,4,6,8,30,0.0,24.0,3.4,14.5,24.0,18.34,10.65
2018,4,6,8,45,0.0,30.5,3.45,14.85,30.5,23.34,15.0
2018,4,6,9,0,0.0,37.0,3.5,15.2,37.0,28.36,19.32
2018,4,6,9,15,0.0,39.0,3.5,15.55,39.0,29.93,20.6
2018,4,6,9,30,0.0,41.0,3.5,15.9,41.0,31.49,21.87
2018,4,6,9,45,0.0,65.5,3.55,16.25,65.5,50.46,38.2
2018,4,6,10,0,0.0,90.0,3.6,16.6,90.0,69.51,54.44
2018,4,6,10,15,1.0,118.5,3.6,16.75,119.5,90.58,68.98
2018,4,6,10,30,2.0,147.0,3.6,16.9,149.0,111.48,85.73
2018,4,6,10,45,3.5,162.5,3.55,17.1,165.5,123.39,95.09
2018,4,6,11,0,5.0,178.0,3.5,17.3,182.0,135.64,104.71
2018,4,6,11,15,7.0,196.0,3.55,17.35,202.0,150.21,116.25
2018,4,6,11,30,9.0,214.0,3.6,17.4,222.0,165.25,128.17
2018,4,6,11,45,10.5,231.5,3.6,17.5,240.5,180.21,140.0
2018,4,6,12,0,12.0,249.0,3.6,17.6,259.0,195.65,152.19
2018,4,6,12,15,8.0,203.5,3.6,17.65,210.0,160.93,124.68
2018,4,6,12,30,4.0,158.0,3.6,17.7,161.0,124.64,95.74
2018,4,6,12,45,3.5,153.0,3.6,17.75,156.0,120.97,92.87
2018,4,6,13,0,3.0,148.0,3.6,17.8,151.0,117.17,89.85
2018,4,6,13,15,4.5,168.5,3.6,17.8,172.5,134.94,104.26
2018,4,6,13,30,6.0,189.0,3.6,17.8,194.0,153.26,119.08
2018,4,6,13,45,19.0,163.0,3.6,17.8,177.5,151.27,118.11
2018,4,6,14,0,32.0,137.0,3.6,17.8,161.0,141.63,111.12
2018,4,6,14,15,35.0,163.5,3.5,17.75,189.0,169.88,134.18
2018,4,6,14,30,38.0,190.0,3.4,17.7,217.0,199.73,158.41
2018,4,6,14,45,28.5,201.0,3.25,17.65,220.5,204.88,162.41
2018,4,6,15,0,19.0,212.0,3.1,17.6,224.0,193.72,153.41
2018,4,6,15,15,24.0,202.5,3.1,17.6,217.0,209.9,167.07
2018,4,6,15,30,29.0,193.0,3.1,17.6,210.0,209.15,167.19
2018,4,6,15,45,36.5,177.0,2.8,17.4,196.5,203.65,163.7
2018,4,6,16,0,44.0,161.0,2.5,17.2,183.0,197.83,159.95
2018,4,6,16,15,50.5,153.5,2.45,17.1,176.0,200.97,163.4
2018,4,6,16,30,57.0,146.0,2.4,17.0,169.0,204.86,167.4
2018,4,6,16,45,33.0,117.5,2.35,16.9,130.5,150.97,122.55
2018,4,6,17,0,9.0,89.0,2.3,16.8,92.0,84.73,66.5
2018,4,6,17,15,4.5,71.5,2.15,16.6,73.0,64.79,49.53
2018,4,6,17,30,0.0,54.0,2.0,16.4,54.0,44.49,31.97
2018,4,6,17,45,0.0,37.5,1.8,16.25,37.5,29.0,18.57
2018,4,6,18,0,0.0,21.0,1.6,16.1,21.0,16.0,7.15
2018,4,6,18,15,3.5,12.5,1.65,16.05,12.5,12.48,0.0
2018,4,6,18,30,7.0,4.0,1.7,16.0,4.0,8.87,0.0
2018,4,6,18,45,3.5,2.0,1.75,15.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.0,3.4,14.05,6.0,4.72,0.0
2018,4,7,6,0,3.0,12.0,3.3,14.0,12.0,9.15,0.0
2018,4,7,6,15,3.5,27.5,3.4,14.1,28.0,20.76,11.03
2018,4,7,6,30,4.0,43.0,3.5,14.2,44.0,32.16,22.38
2018,4,7,6,45,20.0,65.5,3.6,14.35,70.5,47.81,36.72
2018,4,7,7,0,36.0,88.0,3.7,14.5,97.0,63.15,50.64
2018,4,7,7,15,25.5,103.0,3.85,14.65,110.0,73.55,59.98
2018,4,7,7,30,15.0,118.0,4.0,14.8,123.0,85.67,70.63
2018,4,7,7,45,72.5,148.0,4.1,14.95,179.0,103.37,85.99
2018,4,7,8,0,130.0,178.0,4.2,15.1,235.0,119.36,99.64
2018,4,7,8,15,118.5,200.0,4.2,15.35,256.5,131.76,109.95
2018,4,7,8,30,107.0,222.0,4.2,15.6,278.0,148.86,124.19
2018,4,7,8,45,94.0,224.0,4.2,15.85,276.5,151.13,125.6
2018,4,7,9,0,81.0,226.0,4.2,16.1,275.0,153.0,126.71
2018,4,7,9,15,82.5,234.5,4.2,16.45,287.5,158.46,130.83
2018,4,7,9,30,84.0,243.0,4.2,16.8,300.0,163.74,134.78
2018,4,7,9,45,162.5,283.0,4.2,17.1,400.0,176.97,145.43
2018,4,7,10,0,241.0,323.0,4.2,17.4,500.0,184.82,151.51
2018,4,7,10,15,400.0,289.0,4.25,17.6,596.5,187.53,135.09
2018,4,7,10,30,559.0,255.0,4.3,17.8,693.0,225.01,152.41
2018,4,7,10,45,448.5,301.0,4.35,18.05,658.5,271.37,193.07
2018,4,7,11,0,338.0,347.0,4.4,18.3,624.0,312.52,231.35
2018,4,7,11,15,307.5,367.0,4.5,18.35,622.5,344.65,259.65
2018,4,7,11,30,277.0,387.0,4.6,18.4,621.0,374.06,285.37
2018,4,7,11,45,385.0,351.0,4.7,18.45,679.0,424.22,324.97
2018,4,7,12,0,493.0,315.0,4.8,18.5,737.0,484.95,373.57
2018,4,7,12,15,443.0,331.5,4.85,18.5,710.5,507.03,393.01
2018,4,7,12,30,393.0,348.0,4.9,18.5,684.0,523.73,407.54
2018,4,7,12,45,514.5,301.5,5.0,18.5,736.0,597.71,466.61
2018,4,7,13,0,636.0,255.0,5.1,18.5,788.0,680.7,532.08
2018,4,7,13,15,597.0,263.5,5.15,18.4,756.0,696.41,545.18
2018,4,7,13,30,558.0,272.0,5.2,18.3,724.0,704.35,552.53
2018,4,7,13,45,552.0,264.5,5.2,18.25,700.5,722.79,567.85
2018,4,7,14,0,546.0,257.0,5.2,18.2,677.0,738.31,580.88
2018,4,7,14,15,630.5,218.5,5.25,17.95,684.0,807.44,635.91
2018,4,7,14,30,715.0,180.0,5.3,17.7,691.0,871.29,686.03
2018,4,7,14,45,741.0,164.0,5.3,17.5,669.5,902.14,710.0
2018,4,7,15,0,767.0,148.0,5.3,17.3,648.0,929.99,732.13
2018,4,7,15,15,746.5,144.5,5.3,17.3,604.0,923.84,729.32
2018,4,7,15,30,726.0,141.0,5.3,17.3,560.0,913.68,723.94
2018,4,7,15,45,703.0,134.5,5.15,16.7,512.5,893.81,712.26
2018,4,7,16,0,680.0,128.0,5.0,16.1,465.0,870.22,697.83
2018,4,7,16,15,650.0,120.0,4.85,15.7,414.5,834.51,673.66
2018,4,7,16,30,620.0,112.0,4.7,15.3,364.0,795.61,646.69
2018,4,7,16,45,575.0,104.0,4.5,14.9,312.5,739.09,605.27
2018,4,7,17,0,530.0,96.0,4.3,14.5,261.0,680.13,560.71
2018,4,7,17,15,462.5,85.5,3.9,13.95,210.0,592.96,492.0
2018,4,7,17,30,395.0,75.0,3.5,13.4,159.0,512.4,425.95
2018,4,7,17,45,299.5,61.0,3.1,12.85,114.5,403.29,333.72
2018,4,7,18,0,204.0,47.0,2.7,12.3,70.0,299.5,238.6
2018,4,7,18,15,113.5,28.5,2.55,11.95,40.0,166.01,51.57
2018,4,7,18,30,23.0,10.0,2.4,11.6,10.0,26.68,0.0
2018,4,7,18,45,11.5,5.0,2.25,11.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,51.0,11.5,1.55,8.9,14.0,9.05,0.0
2018,4,8,6,0,102.0,23.0,1.6,9.4,28.0,17.31,0.0
2018,4,8,6,15,220.0,37.5,1.95,9.95,65.5,28.3,17.89
2018,4,8,6,30,338.0,52.0,2.3,10.5,103.0,39.38,29.22
2018,4,8,6,45,426.5,62.0,2.6,11.05,152.0,49.92,39.17
2018,4,8,7,0,515.0,72.0,2.9,11.6,201.0,57.58,46.27
2018,4,8,7,15,574.0,79.0,3.0,12.0,253.5,62.59,50.81
2018,4,8,7,30,633.0,86.0,3.1,12.4,306.0,67.62,55.2
2018,4,8,7,45,674.5,91.0,3.2,12.75,359.0,70.94,57.95
2018,4,8,8,0,716.0,96.0,3.3,13.1,412.0,74.27,60.64
2018,4,8,8,15,744.0,100.5,3.25,13.5,462.5,76.96,62.71
2018,4,8,8,30,772.0,105.0,3.2,13.9,513.0,86.23,70.52
2018,4,8,8,45,793.0,108.5,3.2,14.35,560.0,88.1,71.79
2018,4,8,9,0,814.0,112.0,3.2,14.8,607.0,89.91,73.02
2018,4,8,9,15,833.0,113.5,3.15,15.15,650.0,90.33,73.08
2018,4,8,9,30,852.0,115.0,3.1,15.5,693.0,90.76,73.16
2018,4,8,9,45,868.0,115.0,3.05,15.9,730.5,90.22,72.42
2018,4,8,10,0,884.0,115.0,3.0,16.3,768.0,99.46,80.04
2018,4,8,10,15,891.5,117.0,3.0,16.6,797.5,147.84,88.4
2018,4,8,10,30,899.0,119.0,3.0,16.9,827.0,207.88,124.51
2018,4,8,10,45,904.0,121.0,3.0,17.2,849.5,268.09,171.76
2018,4,8,11,0,909.0,123.0,3.0,17.5,872.0,328.48,223.81
2018,4,8,11,15,910.5,124.0,3.0,17.75,885.5,387.06,275.94
2018,4,8,11,30,912.0,125.0,3.0,18.0,899.0,444.93,327.11
2018,4,8,11,45,913.0,126.0,3.0,18.25,905.5,501.65,376.25
2018,4,8,12,0,914.0,127.0,3.0,18.5,912.0,557.17,423.04
2018,4,8,12,15,914.0,126.5,3.0,18.7,910.5,609.62,466.22
2018,4,8,12,30,914.0,126.0,3.0,18.9,909.0,660.23,506.75
2018,4,8,12,45,912.5,125.0,3.0,19.05,899.5,707.42,543.79
2018,4,8,13,0,911.0,124.0,3.0,19.2,890.0,752.16,578.16
2018,4,8,13,15,906.5,122.5,2.95,19.25,872.0,791.61,608.0
2018,4,8,13,30,902.0,121.0,2.9,19.3,854.0,827.96,633.84
2018,4,8,13,45,895.5,119.5,2.85,19.4,829.0,859.45,655.6
2018,4,8,14,0,889.0,118.0,2.8,19.5,804.0,887.45,674.94
2018,4,8,14,15,879.5,116.5,2.8,19.5,772.0,909.25,690.7
2018,4,8,14,30,870.0,115.0,2.8,19.5,740.0,939.09,712.12
2018,4,8,14,45,856.0,112.5,2.75,19.45,700.5,948.47,719.38
2018,4,8,15,0,842.0,110.0,2.7,19.4,661.0,953.73,724.18
2018,4,8,15,15,824.0,107.5,2.7,19.4,617.0,951.07,724.1
2018,4,8,15,30,806.0,105.0,2.7,19.4,573.0,944.35,721.48
2018,4,8,15,45,782.0,101.5,2.65,19.15,524.5,926.6,711.66
2018,4,8,16,0,758.0,98.0,2.6,18.9,476.0,905.01,699.24
2018,4,8,16,15,723.0,94.5,2.45,18.5,424.0,876.7,681.54
2018,4,8,16,30,688.0,91.0,2.3,18.1,372.0,838.37,656.42
2018,4,8,16,45,640.5,85.5,2.15,17.7,319.0,782.4,617.96
2018,4,8,17,0,593.0,80.0,2.0,17.3,266.0,724.3,576.68
2018,4,8,17,15,523.5,72.5,1.9,16.4,214.5,641.06,516.04
2018,4,8,17,30,454.0,65.0,1.8,15.5,163.0,557.2,451.66
2018,4,8,17,45,351.0,54.5,1.7,14.65,117.5,439.34,356.87
2018,4,8,18,0,248.0,44.0,1.6,13.8,72.0,332.55,263.4
2018,4,8,18,15,143.5,27.5,1.65,13.35,42.0,203.1,82.42
2018,4,8,18,30,39.0,11.0,1.7,12.9,12.0,40.59,0.0
2018,4,8,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,5,45,17.5,10.0,1.25,9.0,11.0,7.87,0.0
2018,4,9,6,0,35.0,20.0,1.2,9.4,22.0,15.14,0.0
2018,4,9,6,15,78.0,37.5,1.55,10.05,48.0,27.85,17.86
2018,4,9,6,30,121.0,55.0,1.9,10.7,74.0,40.18,29.99
2018,4,9,6,45,167.0,74.5,2.25,11.35,111.0,53.76,42.6
2018,4,9,7,0,213.0,94.0,2.6,12.0,148.0,67.09,54.73
2018,4,9,7,15,243.5,112.5,2.6,12.5,188.0,79.35,65.66
2018,4,9,7,30,274.0,131.0,2.6,13.0,228.0,91.29,76.06
2018,4,9,7,45,297.5,150.5,2.65,13.5,270.5,103.36,86.35
2018,4,9,8,0,321.0,170.0,2.7,14.0,313.0,115.04,96.12
2018,4,9,8,15,333.5,189.0,2.65,14.6,352.5,125.82,104.91
2018,4,9,8,30,346.0,208.0,2.6,15.2,392.0,136.17,113.21
2018,4,9,8,45,302.5,237.5,2.55,15.8,409.0,150.21,124.55
2018,4,9,9,0,259.0,267.0,2.5,16.4,426.0,163.31,134.94
2018,4,9,9,15,302.5,276.5,2.5,16.95,474.0,168.15,138.34
2018,4,9,9,30,346.0,286.0,2.5,17.5,522.0,172.88,141.66
2018,4,9,9,45,468.0,259.5,2.45,18.1,596.5,151.85,123.49
2018,4,9,10,0,590.0,233.0,2.4,18.7,671.0,140.04,113.16
2018,4,9,10,15,705.5,195.5,2.35,19.15,739.5,163.73,104.61
2018,4,9,10,30,821.0,158.0,2.3,19.6,808.0,215.87,132.28
2018,4,9,10,45,846.5,151.0,2.3,20.05,837.0,271.96,174.97
2018,4,9,11,0,872.0,144.0,2.3,20.5,866.0,330.58,223.78
2018,4,9,11,15,877.5,143.5,2.2,20.8,880.5,389.19,274.42
2018,4,9,11,30,883.0,143.0,2.1,21.1,895.0,448.02,324.58
2018,4,9,11,45,870.0,151.0,2.05,21.4,896.5,503.54,371.27
2018,4,9,12,0,857.0,159.0,2.0,21.7,898.0,557.12,414.82
2018,4,9,12,15,867.5,152.0,2.0,21.95,899.0,609.62,456.42
2018,4,9,12,30,878.0,145.0,2.0,22.2,900.0,655.25,492.1
2018,4,9,12,45,897.0,132.5,1.95,22.4,896.5,705.69,530.0
2018,4,9,13,0,916.0,120.0,1.9,22.6,893.0,754.69,565.89
2018,4,9,13,15,808.5,168.5,1.8,22.8,841.0,770.46,575.48
2018,4,9,13,30,701.0,217.0,1.7,23.0,789.0,775.61,577.3
2018,4,9,13,45,624.5,240.0,1.6,23.15,738.0,767.88,571.08
2018,4,9,14,0,548.0,263.0,1.5,23.3,687.0,748.43,556.8
2018,4,9,14,15,492.0,268.0,1.35,23.4,637.0,728.91,542.53
2018,4,9,14,30,436.0,273.0,1.2,23.5,587.0,704.2,524.52
2018,4,9,14,45,377.5,275.0,1.05,23.6,537.0,648.8,485.77
2018,4,9,15,0,319.0,277.0,0.9,23.7,487.0,610.5,458.22
2018,4,9,15,15,431.5,224.5,0.9,23.7,488.0,697.58,522.9
2018,4,9,15,30,544.0,172.0,0.9,23.7,489.0,760.89,569.57
2018,4,9,15,45,542.0,157.5,0.5,23.7,451.5,751.59,558.27
2018,4,9,16,0,540.0,143.0,0.1,23.7,414.0,739.29,545.85
2018,4,9,16,15,505.5,134.0,0.2,23.35,366.5,698.77,522.51
2018,4,9,16,30,471.0,125.0,0.3,23.0,319.0,656.1,497.44
2018,4,9,16,45,404.0,116.0,0.45,22.6,266.5,579.88,448.17
2018,4,9,17,0,337.0,107.0,0.6,22.2,214.0,503.34,395.38
2018,4,9,17,15,285.0,91.5,0.75,21.3,170.5,409.39,327.78
2018,4,9,17,30,233.0,76.0,0.9,20.4,127.0,340.6,274.91
2018,4,9,17,45,203.5,58.5,1.0,19.45,94.0,290.08,233.52
2018,4,9,18,0,174.0,41.0,1.1,18.5,61.0,261.05,203.87
2018,4,9,18,15,111.0,26.0,1.2,17.95,36.5,156.86,73.0
2018,4,9,18,30,48.0,11.0,1.3,17.4,12.0,48.0,0.0
2018,4,9,18,45,24.0,5.5,1.4,16.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.25,12.55,3.0,2.36,0.0
2018,4,10,6,0,0.0,6.0,2.3,12.7,6.0,4.54,0.0
2018,4,10,6,15,0.0,14.0,2.4,13.1,14.0,10.63,3.33
2018,4,10,6,30,0.0,22.0,2.5,13.5,22.0,16.74,9.11
2018,4,10,6,45,2.5,38.0,2.65,13.85,38.5,29.04,20.28
2018,4,10,7,0,5.0,54.0,2.8,14.2,55.0,41.41,31.45
2018,4,10,7,15,32.5,94.0,2.85,14.5,105.0,68.59,55.65
2018,4,10,7,30,60.0,134.0,2.9,14.8,155.0,94.06,77.98
2018,4,10,7,45,36.5,131.5,2.95,15.05,145.0,93.68,77.35
2018,4,10,8,0,13.0,129.0,3.0,15.3,135.0,95.32,78.47
2018,4,10,8,15,11.5,143.0,3.1,15.45,148.5,105.29,86.83
2018,4,10,8,30,10.0,157.0,3.2,15.6,162.0,115.16,95.02
2018,4,10,8,45,13.0,185.0,3.3,15.75,192.5,133.95,110.78
2018,4,10,9,0,16.0,213.0,3.4,15.9,223.0,152.36,126.06
2018,4,10,9,15,20.0,220.5,3.45,16.0,233.5,158.02,130.46
2018,4,10,9,30,24.0,228.0,3.5,16.1,244.0,153.97,126.68
2018,4,10,9,45,22.0,246.5,3.55,16.25,262.0,175.61,144.54
2018,4,10,10,0,20.0,265.0,3.6,16.4,280.0,187.45,154.05
2018,4,10,10,15,26.0,290.0,3.55,16.5,310.0,193.82,151.15
2018,4,10,10,30,32.0,315.0,3.5,16.6,340.0,215.13,167.23
2018,4,10,10,45,45.5,342.5,3.45,16.7,379.5,241.08,186.83
2018,4,10,11,0,59.0,370.0,3.4,16.8,419.0,269.73,208.75
2018,4,10,11,15,59.0,365.5,3.35,16.85,415.0,276.84,214.53
2018,4,10,11,30,59.0,361.0,3.3,16.9,411.0,283.4,219.99
2018,4,10,11,45,39.5,332.0,3.25,16.9,365.5,263.78,205.31
2018,4,10,12,0,20.0,303.0,3.2,16.9,320.0,240.0,187.07
2018,4,10,12,15,41.0,345.0,3.25,16.9,380.5,288.51,225.21
2018,4,10,12,30,62.0,387.0,3.3,16.9,441.0,341.14,266.18
2018,4,10,12,45,47.5,321.0,3.35,16.9,362.0,288.13,225.46
2018,4,10,13,0,33.0,255.0,3.4,16.9,283.0,230.26,180.53
2018,4,10,13,15,21.0,213.5,3.45,16.85,231.0,190.9,149.56
2018,4,10,13,30,9.0,172.0,3.5,16.8,179.0,141.98,110.41
2018,4,10,13,45,44.5,258.5,3.55,16.75,293.0,256.35,202.86
2018,4,10,14,0,80.0,345.0,3.6,16.7,407.0,373.18,294.91
2018,4,10,14,15,99.0,338.5,3.65,16.55,412.0,392.69,311.05
2018,4,10,14,30,118.0,332.0,3.7,16.4,417.0,433.77,344.05
2018,4,10,14,45,66.5,276.0,3.75,16.3,323.5,315.88,252.03
2018,4,10,15,0,15.0,220.0,3.8,16.2,230.0,197.07,156.59
2018,4,10,15,15,54.5,231.0,3.8,16.2,263.5,269.58,217.15
2018,4,10,15,30,94.0,242.0,3.8,16.2,297.0,327.68,265.42
2018,4,10,15,45,122.0,229.0,3.9,15.9,294.5,371.49,302.22
2018,4,10,16,0,150.0,216.0,4.0,15.6,292.0,392.32,321.17
2018,4,10,16,15,133.0,190.5,3.95,15.4,252.5,351.43,289.35
2018,4,10,16,30,116.0,165.0,3.9,15.2,213.0,309.03,255.93
2018,4,10,16,45,217.5,134.0,3.85,15.0,209.0,396.34,331.31
2018,4,10,17,0,319.0,103.0,3.8,14.8,205.0,480.61,402.21
2018,4,10,17,15,224.5,90.0,3.45,14.25,155.5,349.02,293.91
2018,4,10,17,30,130.0,77.0,3.1,13.7,106.0,225.83,189.48
2018,4,10,17,45,200.0,58.5,2.75,13.1,89.5,286.18,239.1
2018,4,10,18,0,270.0,40.0,2.4,12.5,73.0,343.3,277.71
2018,4,10,18,15,171.5,26.5,2.4,12.1,44.0,227.67,124.66
2018,4,10,18,30,73.0,13.0,2.4,11.7,15.0,70.12,0.0
2018,4,10,18,45,36.5,6.5,2.4,11.3,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,3.0,5.0,2.55,10.2,5.0,3.93,0.0
2018,4,11,6,0,6.0,10.0,2.5,10.3,10.0,7.85,0.0
2018,4,11,6,15,3.0,15.5,2.6,10.6,15.5,11.79,4.48
2018,4,11,6,30,0.0,21.0,2.7,10.9,21.0,15.97,8.59
2018,4,11,6,45,29.0,44.0,2.85,11.25,51.5,34.14,25.13
2018,4,11,7,0,58.0,67.0,3.0,11.6,82.0,49.88,39.43
2018,4,11,7,15,129.0,91.0,3.0,11.85,134.5,66.78,54.61
2018,4,11,7,30,200.0,115.0,3.0,12.1,187.0,80.57,66.79
2018,4,11,7,45,135.5,143.0,3.0,12.35,195.0,99.61,83.41
2018,4,11,8,0,71.0,171.0,3.0,12.6,203.0,118.38,99.54
2018,4,11,8,15,205.0,192.0,2.95,12.8,299.5,129.79,109.05
2018,4,11,8,30,339.0,213.0,2.9,13.0,396.0,138.61,116.23
2018,4,11,8,45,284.0,244.5,2.85,13.15,407.0,153.22,128.36
2018,4,11,9,0,229.0,276.0,2.8,13.3,418.0,174.86,146.37
2018,4,11,9,15,236.5,296.0,2.9,13.45,451.0,184.96,154.45
2018,4,11,9,30,244.0,316.0,3.0,13.6,484.0,194.66,162.19
2018,4,11,9,45,192.5,329.0,3.05,13.75,466.0,199.08,165.46
2018,4,11,10,0,141.0,342.0,3.1,13.9,448.0,203.1,168.43
2018,4,11,10,15,97.5,336.0,3.25,13.95,410.5,224.93,174.92
2018,4,11,10,30,54.0,330.0,3.4,14.0,373.0,227.19,177.39
2018,4,11,10,45,75.0,357.0,3.6,14.05,418.5,256.12,199.38
2018,4,11,11,0,96.0,384.0,3.8,14.1,464.0,288.64,224.62
2018,4,11,11,15,209.0,390.5,4.0,14.1,568.5,337.22,260.51
2018,4,11,11,30,322.0,397.0,4.2,14.1,673.0,402.35,311.0
2018,4,11,11,45,300.0,407.5,4.4,14.15,666.5,429.07,334.37
2018,4,11,12,0,278.0,418.0,4.6,14.2,660.0,453.58,355.55
2018,4,11,12,15,228.5,420.0,4.7,14.2,618.5,452.05,356.02
2018,4,11,12,30,179.0,422.0,4.8,14.2,577.0,444.98,351.54
2018,4,11,12,45,116.5,397.5,4.9,14.2,498.0,403.15,319.49
2018,4,11,13,0,54.0,373.0,5.0,14.2,419.0,343.01,272.22
2018,4,11,13,15,51.5,360.0,5.05,14.1,403.0,338.48,269.33
2018,4,11,13,30,49.0,347.0,5.1,14.0,387.0,332.99,265.55
2018,4,11,13,45,185.5,341.5,5.1,13.9,487.0,464.59,373.16
2018,4,11,14,0,322.0,336.0,5.1,13.8,587.0,608.45,487.7
2018,4,11,14,15,405.5,300.0,5.05,13.7,603.0,684.5,548.12
2018,4,11,14,30,489.0,264.0,5.0,13.6,619.0,745.88,597.68
2018,4,11,14,45,387.0,277.0,4.95,13.5,549.0,661.17,533.0
2018,4,11,15,0,285.0,290.0,4.9,13.4,479.0,593.13,479.88
2018,4,11,15,15,254.5,273.5,4.9,13.4,434.0,557.88,453.68
2018,4,11,15,30,224.0,257.0,4.9,13.4,389.0,496.41,406.81
2018,4,11,15,45,207.5,234.0,4.9,13.4,348.5,462.47,381.28
2018,4,11,16,0,191.0,211.0,4.9,13.4,308.0,426.68,353.85
2018,4,11,16,15,183.0,186.5,4.75,13.2,271.5,395.76,330.33
2018,4,11,16,30,175.0,162.0,4.6,13.0,235.0,363.18,305.07
2018,4,11,16,45,98.5,109.0,4.5,12.8,149.0,222.31,187.4
2018,4,11,17,0,22.0,56.0,4.4,12.6,63.0,69.11,54.99
2018,4,11,17,15,28.0,60.0,4.35,12.35,67.5,81.04,65.59
2018,4,11,17,30,34.0,64.0,4.3,12.1,72.0,96.81,78.99
2018,4,11,17,45,31.0,52.0,4.25,11.85,57.5,84.03,67.15
2018,4,11,18,0,28.0,40.0,4.2,11.6,43.0,72.45,55.49
2018,4,11,18,15,16.0,24.0,4.35,11.35,25.5,42.27,20.81
2018,4,11,18,30,4.0,8.0,4.5,11.1,8.0,9.58,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.8,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,6.0,2.0,0.0,0.0
2018,4,12,5,45,98.5,15.5,1.85,6.6,22.0,12.2,0.0
2018,4,12,6,0,190.0,29.0,1.9,7.2,42.0,21.95,6.56
2018,4,12,6,15,309.0,41.0,2.2,7.85,83.5,33.62,23.68
2018,4,12,6,30,428.0,53.0,2.5,8.5,125.0,43.29,33.24
2018,4,12,6,45,504.0,61.0,2.8,9.1,175.0,49.42,39.18
2018,4,12,7,0,580.0,69.0,3.1,9.7,225.0,55.61,44.93
2018,4,12,7,15,630.0,75.5,3.2,10.1,278.0,60.39,49.22
2018,4,12,7,30,680.0,82.0,3.3,10.5,331.0,65.14,53.35
2018,4,12,7,45,715.5,87.0,3.4,10.9,384.0,68.57,56.19
2018,4,12,8,0,751.0,92.0,3.5,11.3,437.0,71.95,58.93
2018,4,12,8,15,774.5,97.0,3.5,11.7,487.0,81.19,66.82
2018,4,12,8,30,798.0,102.0,3.5,12.1,537.0,84.34,69.26
2018,4,12,8,45,814.5,106.5,3.5,12.45,583.5,86.86,71.15
2018,4,12,9,0,831.0,111.0,3.5,12.8,630.0,89.25,72.93
2018,4,12,9,15,840.0,116.5,3.45,13.1,670.5,91.92,74.97
2018,4,12,9,30,849.0,122.0,3.4,13.4,711.0,94.42,76.86
2018,4,12,9,45,852.5,128.5,3.4,13.65,745.5,97.18,78.99
2018,4,12,10,0,856.0,135.0,3.4,13.9,780.0,101.87,82.79
2018,4,12,10,15,848.5,143.5,3.35,14.1,803.5,163.05,99.04
2018,4,12,10,30,841.0,152.0,3.3,14.3,827.0,223.66,140.17
2018,4,12,10,45,843.5,156.5,3.3,14.5,848.5,283.18,188.77
2018,4,12,11,0,846.0,161.0,3.3,14.7,870.0,342.85,241.01
2018,4,12,11,15,778.0,193.5,3.35,14.8,854.0,393.63,289.05
2018,4,12,11,30,710.0,226.0,3.4,14.9,838.0,441.7,333.39
2018,4,12,11,45,705.5,230.5,3.5,15.0,842.5,492.04,377.09
2018,4,12,12,0,701.0,235.0,3.6,15.1,847.0,541.17,418.75
2018,4,12,12,15,699.0,236.0,3.7,15.15,845.0,587.68,457.52
2018,4,12,12,30,697.0,237.0,3.8,15.2,843.0,632.64,494.25
2018,4,12,12,45,769.0,203.0,3.95,15.2,865.0,696.39,545.32
2018,4,12,13,0,841.0,169.0,4.1,15.2,887.0,758.1,594.53
2018,4,12,13,15,836.5,167.0,4.2,15.15,869.0,796.18,624.78
2018,4,12,13,30,832.0,165.0,4.3,15.1,851.0,831.2,652.7
2018,4,12,13,45,824.5,162.0,4.35,15.05,825.0,859.6,674.6
2018,4,12,14,0,817.0,159.0,4.4,15.0,799.0,884.41,693.64
2018,4,12,14,15,785.0,165.0,4.4,14.9,759.5,900.01,705.99
2018,4,12,14,30,753.0,171.0,4.4,14.8,720.0,904.57,710.66
2018,4,12,14,45,554.5,218.0,4.4,14.75,611.0,780.42,620.07
2018,4,12,15,0,356.0,265.0,4.4,14.7,502.0,634.23,508.76
2018,4,12,15,15,493.0,214.0,4.4,14.7,519.0,748.55,600.53
2018,4,12,15,30,630.0,163.0,4.4,14.7,536.0,849.14,678.22
2018,4,12,15,45,655.0,146.5,4.25,14.4,506.0,865.22,690.98
2018,4,12,16,0,680.0,130.0,4.1,14.1,476.0,877.84,702.23
2018,4,12,16,15,648.5,123.0,3.9,13.8,425.5,841.31,677.17
2018,4,12,16,30,617.0,116.0,3.7,13.5,375.0,801.62,649.67
2018,4,12,16,45,574.0,107.5,3.5,13.2,323.5,746.07,609.53
2018,4,12,17,0,531.0,99.0,3.3,12.9,272.0,681.76,561.49
2018,4,12,17,15,469.0,88.5,3.05,12.25,221.0,604.75,502.17
2018,4,12,17,30,407.0,78.0,2.8,11.6,170.0,528.41,440.71
2018,4,12,17,45,319.0,64.5,2.5,10.95,125.0,425.58,354.72
2018,4,12,18,0,231.0,51.0,2.2,10.3,80.0,327.24,267.12
2018,4,12,18,15,135.0,32.5,2.25,10.0,47.5,195.89,124.72
2018,4,12,18,30,39.0,14.0,2.3,9.7,15.0,43.07,0.0
2018,4,12,18,45,19.5,7.0,2.3,9.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.75,4.95,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.9,5.6,2.0,0.0,0.0
2018,4,13,5,45,80.5,16.5,2.05,6.25,22.0,12.98,0.0
2018,4,13,6,0,156.0,31.0,2.2,6.9,42.0,23.31,9.38
2018,4,13,6,15,264.0,44.0,2.35,7.6,82.0,33.21,23.51
2018,4,13,6,30,372.0,57.0,2.5,8.3,122.0,43.21,33.26
2018,4,13,6,45,458.5,66.0,2.7,9.0,173.0,52.87,42.35
2018,4,13,7,0,545.0,75.0,2.9,9.7,224.0,59.74,48.66
2018,4,13,7,15,599.0,81.5,3.2,10.5,277.0,64.33,52.69
2018,4,13,7,30,653.0,88.0,3.5,11.3,330.0,68.94,56.57
2018,4,13,7,45,692.0,92.5,3.8,12.1,383.0,71.88,58.85
2018,4,13,8,0,731.0,97.0,4.1,12.9,436.0,74.82,61.08
2018,4,13,8,15,758.0,101.0,4.2,13.4,486.0,77.16,62.81
2018,4,13,8,30,785.0,105.0,4.3,13.9,536.0,86.01,70.23
2018,4,13,8,45,805.0,108.5,4.35,14.45,583.0,87.85,71.46
2018,4,13,9,0,825.0,112.0,4.4,15.0,630.0,89.62,72.63
2018,4,13,9,15,843.0,113.0,4.35,15.45,672.5,89.7,72.37
2018,4,13,9,30,861.0,114.0,4.3,15.9,715.0,89.79,72.15
2018,4,13,9,45,876.0,114.0,4.25,16.3,752.0,98.83,79.6
2018,4,13,10,0,891.0,114.0,4.2,16.7,789.0,104.12,83.81
2018,4,13,10,15,897.5,116.0,4.15,17.05,817.5,163.34,95.71
2018,4,13,10,30,904.0,118.0,4.1,17.4,846.0,223.31,135.62
2018,4,13,10,45,908.0,119.0,4.05,17.75,867.0,282.68,184.03
2018,4,13,11,0,912.0,120.0,4.0,18.1,888.0,342.06,236.03
2018,4,13,11,15,913.5,122.0,3.9,18.4,902.0,400.99,288.51
2018,4,13,11,30,915.0,124.0,3.8,18.7,916.0,459.25,339.75
2018,4,13,11,45,913.0,125.5,3.75,18.95,920.5,514.69,387.74
2018,4,13,12,0,911.0,127.0,3.7,19.2,925.0,568.62,433.1
2018,4,13,12,15,911.5,126.0,3.65,19.4,923.0,620.43,475.55
2018,4,13,12,30,912.0,125.0,3.6,19.6,921.0,670.42,515.39
2018,4,13,12,45,911.0,124.5,3.55,19.85,912.0,717.78,552.08
2018,4,13,13,0,910.0,124.0,3.5,20.1,903.0,762.79,586.12
2018,4,13,13,15,902.5,124.5,3.45,20.2,884.0,801.2,615.01
2018,4,13,13,30,895.0,125.0,3.4,20.3,865.0,836.41,639.6
2018,4,13,13,45,886.0,124.5,3.3,20.45,839.0,866.13,659.83
2018,4,13,14,0,877.0,124.0,3.2,20.6,813.0,892.29,677.55
2018,4,13,14,15,861.0,124.5,3.1,20.6,778.5,921.6,697.82
2018,4,13,14,30,845.0,125.0,3.0,20.6,744.0,935.55,707.57
2018,4,13,14,45,829.0,121.5,2.95,20.65,702.5,941.07,712.08
2018,4,13,15,0,813.0,118.0,2.9,20.7,661.0,942.43,713.99
2018,4,13,15,15,808.5,112.5,2.9,20.7,623.0,948.73,720.02
2018,4,13,15,30,804.0,107.0,2.9,20.7,585.0,951.28,723.63
2018,4,13,15,45,770.0,105.0,2.55,20.4,532.5,924.79,705.39
2018,4,13,16,0,736.0,103.0,2.2,20.1,480.0,901.81,689.55
2018,4,13,16,15,706.5,98.0,1.95,19.65,429.5,869.58,668.36
2018,4,13,16,30,677.0,93.0,1.7,19.2,379.0,834.31,644.69
2018,4,13,16,45,647.5,86.5,1.45,18.7,331.0,794.36,617.19
2018,4,13,17,0,618.0,80.0,1.2,18.2,283.0,752.03,586.98
2018,4,13,17,15,543.5,72.0,1.2,17.4,227.5,662.59,524.62
2018,4,13,17,30,469.0,64.0,1.2,16.6,172.0,573.15,458.95
2018,4,13,17,45,393.5,53.5,1.2,15.75,128.0,480.77,386.83
2018,4,13,18,0,318.0,43.0,1.2,14.9,84.0,389.89,310.32
2018,4,13,18,15,201.0,28.5,1.25,14.4,50.5,261.12,171.63
2018,4,13,18,30,84.0,14.0,1.3,13.9,17.0,80.11,0.0
2018,4,13,18,45,42.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
