Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.15,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,11.12,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,18.85,9.26
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,25.89,17.06
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,32.87,23.73
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,35.34,26.18
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,39.02,29.56
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,65.24,52.99
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,89.66,74.44
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,97.87,81.28
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,107.62,89.36
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,114.35,94.71
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,120.75,99.72
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,115.22,94.46
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,108.57,88.33
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,98.94,79.73
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,98.31,78.86
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,96.48,77.0
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,94.79,75.28
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,121.71,78.98
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,179.97,108.36
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,230.63,142.82
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,289.74,190.22
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,344.68,238.03
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,399.78,286.58
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,453.39,333.73
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,506.58,379.74
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,558.16,423.42
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,608.73,465.27
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,656.27,504.13
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,702.06,540.87
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,745.18,574.96
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,785.99,606.84
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,822.27,634.52
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,855.72,659.41
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,884.02,680.71
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,922.72,709.49
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,943.02,725.13
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,959.73,738.51
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,969.38,747.61
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,975.27,754.3
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,972.44,753.95
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,965.86,751.14
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,951.92,745.1
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,941.87,741.93
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,916.41,726.55
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,887.96,708.9
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,846.25,681.44
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,802.28,651.64
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,743.65,609.16
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,683.86,564.34
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,605.03,502.84
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,526.62,438.85
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,418.26,347.08
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,320.62,258.63
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,202.35,106.69
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,48.56,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.15,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,10.79,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.13,8.89
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.63,16.81
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,33.08,23.85
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,36.51,27.15
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,41.18,31.4
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,64.52,52.16
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,88.58,73.22
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,100.86,83.61
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,113.03,93.75
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,133.45,110.85
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,145.95,120.94
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,154.59,127.62
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,168.86,138.98
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,142.08,115.89
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,132.85,107.71
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,106.92,85.55
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,93.15,73.7
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,125.73,80.84
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,179.84,105.74
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,234.33,143.94
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,289.48,189.05
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,344.41,236.67
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,399.37,284.83
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,452.71,331.44
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,505.5,376.67
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,557.32,420.14
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,608.19,461.8
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,656.22,500.44
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,702.64,537.07
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,746.14,570.92
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,787.41,602.83
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,823.84,630.35
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,857.4,655.62
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,884.88,676.45
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,909.01,695.09
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,928.82,710.96
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,945.14,724.61
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,968.02,743.06
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,973.48,749.48
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,913.27,708.5
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,827.99,649.06
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,854.07,672.81
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,865.75,685.66
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,871.99,693.14
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,874.16,697.75
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,834.21,671.48
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,792.03,643.1
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,731.48,599.26
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,669.98,553.19
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,572.58,476.6
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,471.14,393.76
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,381.6,317.15
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,296.88,239.81
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,190.14,108.31
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,46.26,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.57,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,7.83,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,14.02,5.72
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,14.9,7.42
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,14.44,7.24
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,26.6,18.24
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,37.79,28.31
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,65.56,53.01
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,93.45,77.39
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,102.68,85.08
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,111.48,92.27
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,118.76,98.07
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,125.66,103.47
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,138.47,113.89
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,150.94,123.9
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,140.3,114.4
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,137.96,111.99
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,133.84,108.17
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,130.61,105.14
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,171.71,122.73
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,224.74,156.86
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,264.36,182.81
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,310.86,217.78
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,346.96,244.69
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,403.55,289.99
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,457.25,336.77
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,510.06,381.72
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,560.6,423.69
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,609.47,463.13
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,664.56,506.36
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,711.72,543.24
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,749.26,571.28
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,772.81,588.94
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,798.34,607.87
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,812.36,618.53
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,849.81,646.9
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,885.02,673.03
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,909.61,691.4
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,922.4,701.83
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,957.89,728.19
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,989.87,752.06
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,987.7,751.99
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,981.75,749.75
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,967.94,744.26
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,950.56,736.33
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,932.28,726.9
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,904.06,710.28
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,864.31,685.05
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,822.23,657.5
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,766.07,618.53
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,708.69,577.14
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,633.18,519.81
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,558.18,460.01
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,457.02,375.88
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,359.67,289.79
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,236.18,144.03
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,71.64,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,6.29,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,16.65,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,27.25,16.66
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,35.75,25.71
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,46.75,35.97
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,52.3,41.16
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,57.88,46.15
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,62.08,49.77
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,66.27,53.24
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,69.83,56.09
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,73.3,58.8
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,75.54,60.39
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,84.14,67.44
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,85.85,68.57
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,87.47,69.63
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,87.95,69.72
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,88.38,69.78
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,88.65,69.72
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,99.25,78.33
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,123.87,77.34
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,177.77,102.49
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,232.69,141.21
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,288.22,186.61
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,343.16,234.14
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,398.04,282.06
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,451.97,328.8
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,505.36,374.07
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,557.25,417.24
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,608.07,458.47
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,656.14,497.02
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,702.59,533.58
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,746.42,567.74
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,788.04,600.01
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,824.49,627.05
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,858.02,652.16
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,887.69,674.56
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,914.14,694.87
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,934.41,711.29
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,951.15,725.49
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,961.39,735.23
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,967.98,742.64
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,967.51,743.92
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,976.91,752.36
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,965.53,748.63
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,950.65,742.58
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,926.43,728.74
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,899.11,712.54
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,860.11,687.03
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,825.4,664.2
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,771.29,625.82
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,716.05,585.28
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,623.14,513.57
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,531.72,440.09
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,448.8,369.93
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,368.28,297.19
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,245.05,156.7
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,77.83,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,6.29,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.01,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,27.93,17.32
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,36.42,26.24
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,47.48,36.55
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,55.46,43.92
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,63.17,50.84
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,68.24,55.22
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,73.24,59.42
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,73.49,59.36
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,74.03,59.53
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,77.08,61.86
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,86.67,69.82
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,86.87,69.62
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,87.12,69.48
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,87.63,69.59
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,88.08,69.65
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,97.9,77.65
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,98.14,77.57
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,124.13,76.87
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,178.67,102.69
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,234.03,141.99
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,290.07,188.07
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,345.88,236.53
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,401.8,285.52
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,456.73,333.43
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,511.08,379.83
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,563.8,423.67
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,615.44,465.45
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,664.11,504.55
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,710.87,541.55
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,753.37,574.99
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,793.27,606.08
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,831.1,633.99
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,866.13,659.92
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,878.53,670.09
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,881.52,673.77
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,913.3,697.99
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,933.86,714.16
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,932.22,715.18
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,917.81,707.47
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,931.87,719.07
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,941.8,727.78
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,942.04,732.75
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,931.45,730.16
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,890.07,703.97
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,838.67,670.04
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,832.91,669.44
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,823.5,665.68
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,764.1,623.19
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,703.61,578.57
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,619.99,513.81
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,537.23,446.93
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,439.98,365.0
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,354.71,288.59
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,236.64,157.81
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,70.18,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,6.29,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,17.7,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,29.24,18.58
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,38.33,28.01
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,47.48,36.68
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,55.01,43.68
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,64.97,52.64
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,71.22,58.12
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,77.23,63.25
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,78.89,64.39
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,80.69,65.63
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,82.09,66.49
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,83.48,67.35
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,91.48,73.91
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,92.35,74.3
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,92.42,74.02
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,92.47,73.75
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,92.61,73.6
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,92.69,73.42
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,129.98,81.77
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,184.27,108.31
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,239.52,148.28
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,295.33,194.89
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,351.22,244.26
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,407.11,294.17
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,461.39,342.55
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,514.96,389.43
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,566.26,433.48
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,616.32,475.49
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,664.66,515.3
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,711.31,552.99
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,753.54,586.82
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,793.34,618.32
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,830.11,646.53
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,877.18,681.4
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,905.57,702.58
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,930.5,721.45
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,950.36,737.1
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,966.62,750.36
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,976.31,758.84
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,982.27,764.85
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,979.45,764.48
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,972.88,761.62
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,966.17,759.87
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,947.89,749.81
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,918.25,731.63
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,885.59,711.03
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,837.26,678.17
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,786.64,642.85
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,720.56,594.55
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,648.12,539.63
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,472.31,398.68
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,281.07,237.57
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,156.36,129.65
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,33.74,22.59
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,20.33,8.81
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,8.64,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,3.93,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,5.51,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,16.54,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,27.38,17.21
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,36.49,26.48
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,45.32,34.85
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,58.92,47.31
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,73.24,60.2
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,89.67,74.75
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,105.8,88.79
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,116.64,97.99
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,129.59,108.91
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,143.13,120.19
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,156.14,130.89
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,167.93,140.52
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,170.11,141.9
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,165.5,137.51
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,150.07,124.0
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,154.78,127.7
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,159.05,131.01
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,186.74,137.22
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,229.71,164.24
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,271.38,195.58
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,313.28,229.87
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,352.65,261.93
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,395.73,297.6
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,440.33,334.32
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,488.31,373.48
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,539.29,414.76
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,599.45,463.1
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,655.34,507.55
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,703.06,545.56
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,754.71,584.63
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,794.76,614.78
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,822.57,636.42
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,845.72,654.49
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,842.07,651.13
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,817.12,632.58
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,791.65,615.77
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,760.7,594.54
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,802.03,629.94
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,840.55,663.2
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,779.76,617.95
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,714.76,569.26
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,599.8,484.05
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,483.41,394.39
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,472.45,388.67
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,483.94,400.07
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,493.38,410.7
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,500.1,419.1
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,485.34,409.2
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,492.04,415.6
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,464.63,393.26
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,435.58,368.17
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,337.6,282.95
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,228.03,186.39
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,144.4,100.35
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,22.55,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,5.51,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,6.29,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,18.62,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,31.02,20.41
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,42.27,31.59
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,53.25,41.88
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,60.92,48.99
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,68.53,55.82
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,74.54,61.04
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,82.72,68.04
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,86.29,70.8
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,89.78,73.43
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,91.99,74.92
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,94.12,76.34
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,95.08,76.74
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,95.99,77.1
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,95.84,76.58
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,104.04,83.11
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,101.53,80.63
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,99.16,78.33
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,124.77,76.38
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,185.19,107.92
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,239.32,146.43
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,294.11,191.13
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,348.9,238.16
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,403.72,285.5
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,457.38,331.44
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,510.46,375.83
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,561.27,417.49
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,611.01,457.24
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,658.38,494.49
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,703.97,529.6
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,745.4,561.25
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,784.36,590.64
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,819.87,616.69
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,852.5,640.3
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,879.53,660.34
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,903.28,678.53
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,935.32,703.06
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,950.27,716.02
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,959.17,725.26
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,964.38,732.17
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,961.28,731.59
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,954.5,728.65
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,940.6,725.09
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,930.51,724.17
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,903.69,708.94
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,873.98,691.46
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,832.13,665.01
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,788.11,636.2
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,730.49,595.79
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,671.74,553.01
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,592.92,492.3
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,509.27,424.99
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,398.15,331.92
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,293.34,239.76
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,202.04,144.66
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,51.06,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,24.6,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,7.08,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,18.82,0.34
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,30.71,20.2
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,39.22,28.87
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,47.65,36.87
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,62.67,50.53
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,78.61,64.78
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,94.17,78.46
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,107.06,89.54
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,120.01,100.48
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,132.8,111.12
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,138.5,115.52
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,148.33,123.44
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,134.71,111.17
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,126.87,103.97
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,107.02,86.61
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,97.28,77.95
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,95.84,76.45
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,94.47,75.02
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,132.4,82.75
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,184.59,108.51
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,238.67,147.85
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,293.56,193.7
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,348.36,241.93
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,403.52,290.93
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,457.79,338.95
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,511.64,385.65
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,563.65,429.96
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,614.73,472.51
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,662.7,511.69
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,708.85,548.61
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,752.63,583.11
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,794.08,615.31
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,830.51,642.18
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,864.06,666.77
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,892.42,687.54
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,917.48,706.07
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,937.82,721.79
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,954.69,735.25
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,964.6,743.85
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,985.0,760.05
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,983.77,760.71
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,978.85,759.06
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,966.09,753.07
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,949.83,744.69
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,923.5,728.86
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,901.07,715.79
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,861.19,689.66
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,819.07,661.38
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,763.9,622.36
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,707.53,581.13
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,632.98,523.93
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,558.84,464.53
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,460.83,382.84
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,366.41,300.43
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,254.4,187.13
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,119.97,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,40.04,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,6.29,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,13.09,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.58,10.91
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,26.25,17.51
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,32.86,23.74
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,32.43,23.53
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,32.08,23.25
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,39.4,29.77
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,46.74,36.21
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,58.36,46.34
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,69.6,56.01
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,76.64,61.88
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,83.63,67.66
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,112.63,92.3
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,140.54,115.6
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,137.51,112.5
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,134.25,109.29
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,134.89,109.4
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,135.46,109.46
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,152.14,117.39
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,169.68,130.68
2018,5,23,10,15,11.5,244.0,4.4,19.3,254.0,181.22,139.36
2018,5,23,10,30,13.0,258.0,4.5,19.6,270.0,193.11,148.39
2018,5,23,10,45,12.5,252.0,4.55,19.95,263.5,190.96,146.48
2018,5,23,11,0,12.0,246.0,4.6,20.3,257.0,188.5,144.39
2018,5,23,11,15,14.0,268.0,4.65,20.45,281.0,206.95,158.71
2018,5,23,11,30,16.0,290.0,4.7,20.6,305.0,225.99,173.42
2018,5,23,11,45,39.0,354.5,4.75,20.75,391.5,284.65,218.62
2018,5,23,12,0,62.0,419.0,4.8,20.9,478.0,351.72,269.81
2018,5,23,12,15,86.0,423.5,4.85,20.9,505.0,379.79,291.58
2018,5,23,12,30,110.0,428.0,4.9,20.9,532.0,415.64,319.39
2018,5,23,12,45,69.5,395.5,4.9,20.9,461.0,367.0,282.45
2018,5,23,13,0,29.0,363.0,4.9,20.9,390.0,318.28,244.93
2018,5,23,13,15,61.5,393.5,4.9,20.8,449.5,376.62,290.64
2018,5,23,13,30,94.0,424.0,4.9,20.7,509.0,439.17,339.0
2018,5,23,13,45,205.0,382.5,4.9,20.6,561.5,524.99,407.09
2018,5,23,14,0,316.0,341.0,4.9,20.5,614.0,618.06,479.74
2018,5,23,14,15,401.5,294.0,4.95,20.3,628.0,689.37,535.53
2018,5,23,14,30,487.0,247.0,5.0,20.1,642.0,742.44,578.36
2018,5,23,14,45,592.5,206.5,5.0,19.9,665.5,830.42,646.06
2018,5,23,15,0,698.0,166.0,5.0,19.7,689.0,909.09,704.36
2018,5,23,15,15,654.5,173.0,5.0,19.7,641.5,887.88,690.27
2018,5,23,15,30,611.0,180.0,5.0,19.7,594.0,862.5,673.82
2018,5,23,15,45,540.0,185.0,5.0,18.95,532.5,792.45,626.56
2018,5,23,16,0,469.0,190.0,5.0,18.2,471.0,731.66,584.01
2018,5,23,16,15,499.0,167.5,4.95,17.7,444.0,739.89,594.43
2018,5,23,16,30,529.0,145.0,4.9,17.2,417.0,744.71,600.87
2018,5,23,16,45,556.5,125.0,4.85,16.7,384.5,758.51,614.11
2018,5,23,17,0,584.0,105.0,4.8,16.2,352.0,757.41,615.97
2018,5,23,17,15,599.0,89.5,4.65,15.6,314.0,745.38,609.02
2018,5,23,17,30,614.0,74.0,4.5,15.0,276.0,729.71,598.65
2018,5,23,17,45,573.5,66.0,4.4,14.45,229.5,668.8,552.26
2018,5,23,18,0,533.0,58.0,4.3,13.9,183.0,607.71,503.59
2018,5,23,18,15,450.5,50.5,4.1,13.4,138.5,510.54,423.01
2018,5,23,18,30,368.0,43.0,3.9,12.9,94.0,416.39,341.18
2018,5,23,18,45,246.5,31.0,3.7,12.45,59.5,291.31,218.38
2018,5,23,19,0,125.0,19.0,3.5,12.0,25.0,149.66,0.0
2018,5,23,19,15,62.5,9.5,3.35,11.75,12.5,53.28,0.0
