Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,30,870.0,95.0,2.2,35.5,697.0,1006.48,705.5
2018,6,2,15,45,855.0,92.5,2.4,35.1,651.5,997.18,704.76
2018,6,2,16,0,840.0,90.0,2.6,34.7,606.0,984.4,701.79
2018,6,2,16,15,821.0,87.0,2.6,34.25,557.5,976.51,700.25
2018,6,2,16,30,802.0,84.0,2.6,33.8,509.0,952.34,688.22
2018,6,2,16,45,776.5,80.5,2.65,33.4,458.5,917.94,669.72
2018,6,2,17,0,751.0,77.0,2.7,33.0,408.0,880.9,649.03
2018,6,2,17,15,716.0,73.0,2.55,31.85,357.0,831.52,619.81
2018,6,2,17,30,681.0,69.0,2.4,30.7,306.0,787.11,592.88
2018,6,2,17,45,631.5,64.0,2.2,29.55,256.0,720.69,548.73
2018,6,2,18,0,582.0,59.0,2.0,28.4,206.0,654.31,502.41
2018,6,2,18,15,509.0,52.0,2.05,27.15,160.0,564.93,437.89
2018,6,2,18,30,436.0,45.0,2.1,25.9,114.0,478.06,370.98
2018,6,2,18,45,324.5,35.5,2.15,24.65,77.0,360.33,273.33
2018,6,2,19,0,213.0,26.0,2.2,23.4,40.0,235.74,102.68
2018,6,2,19,15,112.0,14.0,2.45,22.75,21.0,93.56,0.0
2018,6,2,19,30,11.0,2.0,2.7,22.1,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.9,21.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,2.75,15.05,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,3.0,15.3,19.0,11.8,0.0
2018,6,3,5,15,233.5,26.5,3.05,15.8,50.5,21.77,9.05
2018,6,3,5,30,356.0,38.0,3.1,16.3,82.0,31.24,20.92
2018,6,3,5,45,435.0,46.0,3.15,16.85,124.0,37.61,27.16
2018,6,3,6,0,514.0,54.0,3.2,17.4,166.0,44.03,33.13
2018,6,3,6,15,576.5,60.0,3.1,18.25,215.5,48.79,37.39
2018,6,3,6,30,639.0,66.0,3.0,19.1,265.0,53.61,41.53
2018,6,3,6,45,678.5,70.5,2.9,19.9,315.5,57.04,44.34
2018,6,3,7,0,718.0,75.0,2.8,20.7,366.0,65.39,51.3
2018,6,3,7,15,746.0,78.5,2.8,21.6,416.0,68.05,53.22
2018,6,3,7,30,774.0,82.0,2.8,22.5,466.0,70.66,55.06
2018,6,3,7,45,795.0,85.0,2.8,23.35,514.5,72.72,56.42
2018,6,3,8,0,816.0,88.0,2.8,24.2,563.0,74.7,57.7
2018,6,3,8,15,832.0,91.0,2.8,25.0,609.5,85.14,66.03
2018,6,3,8,30,848.0,94.0,2.8,25.8,656.0,87.37,67.45
2018,6,3,8,45,861.0,96.5,2.75,26.6,699.0,89.05,68.42
2018,6,3,9,0,874.0,99.0,2.7,27.4,742.0,90.57,69.27
2018,6,3,9,15,884.5,100.0,2.7,28.15,780.0,91.04,69.28
2018,6,3,9,30,895.0,101.0,2.7,28.9,818.0,91.39,69.2
2018,6,3,9,45,903.0,102.5,2.7,29.7,850.5,129.26,72.55
2018,6,3,10,0,911.0,104.0,2.7,30.5,883.0,184.77,100.69
2018,6,3,10,15,916.5,105.0,2.7,31.1,909.5,240.55,139.89
2018,6,3,10,30,922.0,106.0,2.7,31.7,936.0,296.88,184.58
2018,6,3,10,45,926.0,107.0,2.75,32.35,955.5,353.09,231.08
2018,6,3,11,0,930.0,108.0,2.8,33.0,975.0,409.27,277.6
2018,6,3,11,15,918.0,117.5,2.85,33.45,983.0,463.86,322.57
2018,6,3,11,30,906.0,127.0,2.9,33.9,991.0,516.55,364.81
2018,6,3,11,45,896.5,133.0,3.0,34.3,992.0,566.39,403.87
2018,6,3,12,0,887.0,139.0,3.1,34.7,993.0,614.38,440.4
2018,6,3,12,15,863.0,154.5,3.25,34.75,983.5,657.66,473.31
2018,6,3,12,30,839.0,170.0,3.4,34.8,974.0,708.33,510.04
2018,6,3,12,45,832.0,172.5,3.55,34.85,963.5,750.14,540.48
2018,6,3,13,0,825.0,175.0,3.7,34.9,953.0,789.45,568.79
2018,6,3,13,15,860.5,150.0,3.8,34.8,948.5,824.06,594.39
2018,6,3,13,30,896.0,125.0,3.9,34.7,944.0,870.07,625.7
2018,6,3,13,45,861.0,141.0,4.0,34.55,911.5,888.83,639.18
2018,6,3,14,0,826.0,157.0,4.1,34.4,879.0,918.41,660.03
2018,6,3,14,15,813.0,156.5,4.15,34.1,847.0,934.72,672.43
2018,6,3,14,30,800.0,156.0,4.2,33.8,815.0,947.34,682.65
2018,6,3,14,45,834.5,131.0,4.3,33.55,792.0,977.21,704.45
2018,6,3,15,0,869.0,106.0,4.4,33.3,769.0,989.55,714.89
2018,6,3,15,15,858.0,103.0,4.4,33.3,728.0,990.93,717.21
2018,6,3,15,30,847.0,100.0,4.4,33.3,687.0,988.69,717.39
2018,6,3,15,45,838.0,95.5,4.5,32.3,644.0,983.19,719.07
2018,6,3,16,0,829.0,91.0,4.6,31.3,601.0,987.33,727.29
2018,6,3,16,15,800.0,88.0,4.65,30.55,548.0,956.2,710.87
2018,6,3,16,30,771.0,85.0,4.7,29.8,495.0,921.98,692.55
2018,6,3,16,45,756.5,80.5,4.7,29.0,449.5,897.7,680.47
2018,6,3,17,0,742.0,76.0,4.7,28.2,404.0,870.63,666.02
2018,6,3,17,15,714.0,71.5,4.65,27.2,355.5,827.68,639.94
2018,6,3,17,30,686.0,67.0,4.6,26.2,307.0,782.82,611.46
2018,6,3,17,45,639.5,62.0,4.55,25.2,257.5,725.34,572.19
2018,6,3,18,0,593.0,57.0,4.5,24.2,208.0,661.62,526.04
2018,6,3,18,15,522.0,50.5,4.45,23.15,162.0,574.51,459.3
2018,6,3,18,30,451.0,44.0,4.4,22.1,116.0,489.83,390.66
2018,6,3,18,45,344.5,35.0,4.3,21.05,79.0,376.43,292.83
2018,6,3,19,0,238.0,26.0,4.2,20.0,42.0,256.91,125.21
2018,6,3,19,15,126.0,14.0,4.25,19.4,22.0,103.95,0.0
2018,6,3,19,30,14.0,2.0,4.3,18.8,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.3,18.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.5,3.65,13.3,10.0,0.0,0.0
2018,6,4,5,0,136.0,15.0,3.7,13.5,20.0,11.8,0.0
2018,6,4,5,15,266.5,25.5,3.8,14.1,52.5,21.01,8.81
2018,6,4,5,30,397.0,36.0,3.9,14.7,85.0,29.78,19.84
2018,6,4,5,45,481.0,42.5,3.95,15.3,128.5,35.13,25.18
2018,6,4,6,0,565.0,49.0,4.0,15.9,172.0,40.62,30.33
2018,6,4,6,15,619.0,54.0,4.05,16.75,220.5,44.78,34.08
2018,6,4,6,30,673.0,59.0,4.1,17.6,269.0,52.98,41.24
2018,6,4,6,45,710.5,63.0,4.15,18.5,320.0,56.46,44.08
2018,6,4,7,0,748.0,67.0,4.2,19.4,371.0,59.94,46.83
2018,6,4,7,15,775.0,70.5,4.25,20.25,421.5,62.83,49.02
2018,6,4,7,30,802.0,74.0,4.3,21.1,472.0,65.66,51.11
2018,6,4,7,45,822.0,76.5,4.35,21.95,521.0,75.29,58.95
2018,6,4,8,0,842.0,79.0,4.4,22.8,570.0,77.78,60.65
2018,6,4,8,15,857.5,81.5,4.45,23.5,616.5,80.03,62.18
2018,6,4,8,30,873.0,84.0,4.5,24.2,663.0,82.13,63.57
2018,6,4,8,45,886.0,86.5,4.55,24.9,707.0,84.02,64.78
2018,6,4,9,0,899.0,89.0,4.6,25.6,751.0,85.74,65.86
2018,6,4,9,15,902.0,94.0,4.7,25.95,787.5,88.36,67.77
2018,6,4,9,30,905.0,99.0,4.8,26.3,824.0,90.68,69.45
2018,6,4,9,45,904.0,105.5,4.85,26.7,854.5,131.0,74.89
2018,6,4,10,0,903.0,112.0,4.9,27.1,885.0,188.04,105.27
2018,6,4,10,15,898.5,119.5,5.0,27.2,908.5,245.06,146.98
2018,6,4,10,30,894.0,127.0,5.1,27.3,932.0,301.62,193.69
2018,6,4,10,45,911.5,120.5,5.2,27.4,956.5,356.4,240.5
2018,6,4,11,0,929.0,114.0,5.3,27.5,981.0,412.38,288.85
2018,6,4,11,15,932.0,114.5,5.45,27.35,994.0,467.64,336.94
2018,6,4,11,30,935.0,115.0,5.6,27.2,1007.0,522.39,383.83
2018,6,4,11,45,937.5,114.0,5.75,27.05,1012.5,575.22,428.35
2018,6,4,12,0,940.0,113.0,5.9,26.9,1018.0,627.04,471.19
2018,6,4,12,15,940.5,113.5,5.95,26.65,1017.5,677.49,512.06
2018,6,4,12,30,941.0,114.0,6.0,26.4,1017.0,726.37,551.0
2018,6,4,12,45,932.0,118.0,6.1,26.2,1005.0,769.35,585.0
2018,6,4,13,0,923.0,122.0,6.2,26.0,993.0,809.64,616.42
2018,6,4,13,15,833.5,172.5,6.25,25.8,948.5,833.84,634.08
2018,6,4,13,30,744.0,223.0,6.3,25.6,904.0,849.67,645.22
2018,6,4,13,45,765.5,204.0,6.3,25.4,889.0,884.91,672.69
2018,6,4,14,0,787.0,185.0,6.3,25.2,874.0,908.73,690.84
2018,6,4,14,15,778.0,181.0,6.3,24.95,842.5,924.99,703.76
2018,6,4,14,30,769.0,177.0,6.3,24.7,811.0,937.65,714.34
2018,6,4,14,45,776.5,163.0,6.25,24.5,779.5,953.16,726.7
2018,6,4,15,0,784.0,149.0,6.2,24.3,748.0,965.09,736.69
2018,6,4,15,15,783.0,137.5,6.2,24.3,708.5,967.43,739.82
2018,6,4,15,30,782.0,126.0,6.2,24.3,669.0,966.01,740.51
2018,6,4,15,45,801.5,111.5,6.2,23.55,636.0,978.27,753.3
2018,6,4,16,0,821.0,97.0,6.2,22.8,603.0,986.51,763.41
2018,6,4,16,15,802.5,92.5,6.15,22.2,554.5,964.38,751.31
2018,6,4,16,30,784.0,88.0,6.1,21.6,506.0,939.01,736.94
2018,6,4,16,45,705.5,96.5,6.05,21.0,444.5,873.11,692.67
2018,6,4,17,0,627.0,105.0,6.0,20.4,383.0,800.04,642.07
2018,6,4,17,15,566.0,99.0,5.9,19.75,326.5,724.84,588.29
2018,6,4,17,30,505.0,93.0,5.8,19.1,270.0,649.16,532.41
2018,6,4,17,45,540.0,77.0,5.7,18.45,239.5,652.21,536.47
2018,6,4,18,0,575.0,61.0,5.6,17.8,209.0,650.85,535.39
2018,6,4,18,15,489.0,54.5,5.5,17.15,161.0,550.7,454.48
2018,6,4,18,30,403.0,48.0,5.4,16.5,113.0,453.54,372.73
2018,6,4,18,45,313.5,37.5,5.25,15.85,78.0,353.45,282.72
2018,6,4,19,0,224.0,27.0,5.1,15.2,43.0,247.87,132.38
2018,6,4,19,15,118.0,14.5,5.05,14.8,22.5,98.51,0.0
2018,6,4,19,30,12.0,2.0,5.0,14.4,2.0,0.0,0.0
2018,6,4,19,45,6.0,1.0,4.95,14.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,40.0,8.0,3.6,11.3,9.5,0.0,0.0
2018,6,5,5,0,80.0,16.0,3.7,11.5,19.0,12.59,0.0
2018,6,5,5,15,192.0,30.0,3.8,12.0,50.5,22.73,10.29
2018,6,5,5,30,304.0,44.0,3.9,12.5,82.0,33.43,23.21
2018,6,5,5,45,393.0,53.5,4.0,13.0,125.0,43.4,32.73
2018,6,5,6,0,482.0,63.0,4.1,13.5,168.0,50.82,39.71
2018,6,5,6,15,543.0,70.0,4.1,14.05,217.0,56.02,44.48
2018,6,5,6,30,604.0,77.0,4.1,14.6,266.0,61.23,49.08
2018,6,5,6,45,646.5,82.5,4.1,15.15,317.0,65.08,52.32
2018,6,5,7,0,689.0,88.0,4.1,15.7,368.0,68.9,55.44
2018,6,5,7,15,719.5,92.5,4.05,16.25,419.0,71.77,57.66
2018,6,5,7,30,750.0,97.0,4.0,16.8,470.0,80.78,65.18
2018,6,5,7,45,774.5,100.5,3.95,17.3,520.0,82.86,66.61
2018,6,5,8,0,799.0,104.0,3.9,17.8,570.0,84.86,67.98
2018,6,5,8,15,818.0,107.0,3.9,18.35,617.5,86.31,68.85
2018,6,5,8,30,837.0,110.0,3.9,18.9,665.0,87.68,69.66
2018,6,5,8,45,851.0,111.5,3.85,19.4,707.5,87.89,69.51
2018,6,5,9,0,865.0,113.0,3.8,19.9,750.0,97.84,77.59
2018,6,5,9,15,880.0,112.5,3.8,20.35,789.5,97.47,76.96
2018,6,5,9,30,895.0,112.0,3.8,20.8,829.0,97.03,76.29
2018,6,5,9,45,909.5,109.5,3.8,21.25,863.5,133.53,78.35
2018,6,5,10,0,924.0,107.0,3.8,21.7,898.0,188.13,106.63
2018,6,5,10,15,931.0,107.0,3.85,22.1,925.0,244.35,147.71
2018,6,5,10,30,938.0,107.0,3.9,22.5,952.0,301.24,194.83
2018,6,5,10,45,943.0,107.0,3.95,22.85,972.0,357.99,244.11
2018,6,5,11,0,948.0,107.0,4.0,23.2,992.0,414.8,293.67
2018,6,5,11,15,951.0,107.0,4.1,23.4,1005.0,470.62,342.07
2018,6,5,11,30,954.0,107.0,4.2,23.6,1018.0,525.89,388.96
2018,6,5,11,45,955.5,107.0,4.3,23.75,1023.5,579.63,433.58
2018,6,5,12,0,957.0,107.0,4.4,23.9,1029.0,632.29,476.21
2018,6,5,12,15,951.5,110.0,4.5,23.95,1025.0,681.46,515.52
2018,6,5,12,30,946.0,113.0,4.6,24.0,1021.0,728.6,552.46
2018,6,5,12,45,938.0,117.0,4.7,24.05,1010.0,772.49,586.32
2018,6,5,13,0,930.0,121.0,4.8,24.1,999.0,813.76,617.55
2018,6,5,13,15,927.5,120.0,4.9,23.95,982.5,852.48,645.76
2018,6,5,13,30,925.0,119.0,5.0,23.8,966.0,888.36,672.05
2018,6,5,13,45,921.5,117.0,5.1,23.65,942.5,919.49,695.13
2018,6,5,14,0,918.0,115.0,5.2,23.5,919.0,947.37,716.1
2018,6,5,14,15,912.0,113.0,5.25,23.2,889.0,969.59,733.42
2018,6,5,14,30,906.0,111.0,5.3,22.9,859.0,988.27,748.5
2018,6,5,14,45,891.0,111.5,5.35,22.6,820.5,997.21,757.07
2018,6,5,15,0,876.0,112.0,5.4,22.3,782.0,1002.39,763.3
2018,6,5,15,15,871.5,107.0,5.4,22.3,743.5,1008.46,769.07
2018,6,5,15,30,867.0,102.0,5.4,22.3,705.0,1010.87,772.49
2018,6,5,15,45,853.0,99.0,5.4,21.5,659.5,1002.3,770.89
2018,6,5,16,0,839.0,96.0,5.4,20.7,614.0,1003.58,776.4
2018,6,5,16,15,821.0,92.0,5.35,20.2,565.5,982.59,764.96
2018,6,5,16,30,803.0,88.0,5.3,19.7,517.0,958.32,751.24
2018,6,5,16,45,778.5,84.0,5.25,19.2,466.5,924.41,730.4
2018,6,5,17,0,754.0,80.0,5.2,18.7,416.0,887.8,707.21
2018,6,5,17,15,720.0,76.0,5.15,18.1,365.0,839.42,674.92
2018,6,5,17,30,686.0,72.0,5.1,17.5,314.0,796.39,645.58
2018,6,5,17,45,637.5,67.0,5.0,16.95,264.0,730.81,597.25
2018,6,5,18,0,589.0,62.0,4.9,16.4,214.0,665.11,546.7
2018,6,5,18,15,516.5,54.5,4.7,15.8,167.0,575.18,474.16
2018,6,5,18,30,444.0,47.0,4.5,15.2,120.0,487.66,400.22
2018,6,5,18,45,333.5,37.5,4.35,14.65,82.0,370.08,296.74
2018,6,5,19,0,223.0,28.0,4.2,14.1,44.0,253.02,143.03
2018,6,5,19,15,118.0,15.0,4.15,13.75,23.0,98.97,0.0
2018,6,5,19,30,13.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,13.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,4,45,9.0,6.0,3.65,11.6,6.5,0.0,0.0
2018,6,6,5,0,18.0,12.0,3.7,11.8,13.0,9.44,0.0
2018,6,6,5,15,68.0,27.5,3.8,12.2,35.5,20.57,8.9
2018,6,6,5,30,118.0,43.0,3.9,12.6,58.0,31.85,21.85
2018,6,6,5,45,157.5,59.5,3.95,13.0,88.5,43.6,32.92
2018,6,6,6,0,197.0,76.0,4.0,13.4,119.0,55.18,43.6
2018,6,6,6,15,215.5,94.0,4.0,13.8,152.0,67.26,54.53
2018,6,6,6,30,234.0,112.0,4.0,14.2,185.0,79.01,64.94
2018,6,6,6,45,321.0,121.5,4.05,14.6,241.0,86.38,71.27
2018,6,6,7,0,408.0,131.0,4.1,15.0,297.0,90.89,74.95
2018,6,6,7,15,466.0,137.5,4.1,15.35,351.0,95.1,78.29
2018,6,6,7,30,524.0,144.0,4.1,15.7,405.0,99.3,81.57
2018,6,6,7,45,556.0,152.0,4.15,16.1,454.0,103.76,85.03
2018,6,6,8,0,588.0,160.0,4.2,16.5,503.0,108.12,88.37
2018,6,6,8,15,544.0,189.0,4.25,16.9,526.5,121.79,99.64
2018,6,6,8,30,500.0,218.0,4.3,17.3,550.0,134.43,109.92
2018,6,6,8,45,555.5,214.0,4.35,17.75,605.0,131.8,107.21
2018,6,6,9,0,611.0,210.0,4.4,18.2,660.0,126.45,102.27
2018,6,6,9,15,655.0,205.0,4.45,18.55,710.0,121.52,97.77
2018,6,6,9,30,699.0,200.0,4.5,18.9,760.0,117.0,93.67
2018,6,6,9,45,779.0,169.5,4.55,19.3,817.5,146.22,92.44
2018,6,6,10,0,859.0,139.0,4.6,19.7,875.0,195.89,116.35
2018,6,6,10,15,823.0,165.5,4.7,19.95,888.0,249.21,157.54
2018,6,6,10,30,787.0,192.0,4.8,20.2,901.0,307.07,207.13
2018,6,6,10,45,767.0,206.0,4.9,20.5,909.5,354.65,249.66
2018,6,6,11,0,747.0,220.0,5.0,20.8,918.0,405.79,294.87
2018,6,6,11,15,610.5,305.5,5.15,20.95,881.0,450.41,335.9
2018,6,6,11,30,474.0,391.0,5.3,21.1,844.0,488.98,369.56
2018,6,6,11,45,595.0,321.5,5.4,21.3,893.0,538.0,409.05
2018,6,6,12,0,716.0,252.0,5.5,21.5,942.0,602.53,460.48
2018,6,6,12,15,798.5,201.0,5.6,21.55,969.0,657.8,505.24
2018,6,6,12,30,881.0,150.0,5.7,21.6,996.0,711.26,548.69
2018,6,6,12,45,870.5,155.0,5.8,21.65,984.0,752.06,580.92
2018,6,6,13,0,860.0,160.0,5.9,21.7,972.0,802.37,619.15
2018,6,6,13,15,856.5,158.5,5.9,21.65,955.5,839.35,647.52
2018,6,6,13,30,853.0,157.0,5.9,21.6,939.0,873.46,672.4
2018,6,6,13,45,847.5,155.5,5.9,21.55,915.5,902.8,693.91
2018,6,6,14,0,842.0,154.0,5.9,21.5,892.0,928.89,713.17
2018,6,6,14,15,834.5,151.0,5.9,21.3,862.0,948.3,728.26
2018,6,6,14,30,827.0,148.0,5.9,21.1,832.0,964.14,741.0
2018,6,6,14,45,817.0,145.5,5.9,20.9,796.5,974.48,750.04
2018,6,6,15,0,807.0,143.0,5.9,20.7,761.0,981.16,756.7
2018,6,6,15,15,793.0,139.5,5.9,20.7,720.0,979.14,756.81
2018,6,6,15,30,779.0,136.0,5.9,20.7,679.0,973.44,754.51
2018,6,6,15,45,761.0,133.0,5.85,20.05,634.5,968.84,754.78
2018,6,6,16,0,743.0,130.0,5.8,19.4,590.0,953.12,747.18
2018,6,6,16,15,719.0,126.0,5.8,18.95,542.0,926.82,731.7
2018,6,6,16,30,695.0,122.0,5.8,18.5,494.0,897.53,713.91
2018,6,6,16,45,664.5,117.0,5.75,18.0,444.5,857.7,687.91
2018,6,6,17,0,634.0,112.0,5.7,17.5,395.0,815.52,659.64
2018,6,6,17,15,591.5,106.0,5.6,16.95,344.5,758.26,619.06
2018,6,6,17,30,549.0,100.0,5.5,16.4,294.0,699.62,576.23
2018,6,6,17,45,490.0,92.5,5.4,15.8,245.5,616.25,512.42
2018,6,6,18,0,431.0,85.0,5.3,15.2,197.0,543.57,454.79
2018,6,6,18,15,353.5,73.5,5.1,14.75,152.5,450.91,377.97
2018,6,6,18,30,276.0,62.0,4.9,14.3,108.0,362.38,301.14
2018,6,6,18,45,184.5,46.5,4.7,13.85,73.0,244.7,197.38
2018,6,6,19,0,93.0,31.0,4.5,13.4,38.0,144.0,83.17
2018,6,6,19,15,48.0,16.5,4.45,13.3,20.0,48.47,0.0
2018,6,6,19,30,3.0,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,13.1,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,4,45,15.5,7.0,3.8,11.35,7.5,5.51,0.0
2018,6,7,5,0,31.0,14.0,3.9,11.5,15.0,11.02,0.0
2018,6,7,5,15,104.0,32.0,4.0,11.95,43.5,23.71,11.25
2018,6,7,5,30,177.0,50.0,4.1,12.4,72.0,36.73,26.08
2018,6,7,5,45,257.5,64.5,4.25,12.85,112.5,47.55,36.42
2018,6,7,6,0,338.0,79.0,4.4,13.3,153.0,58.04,46.15
2018,6,7,6,15,401.0,89.5,4.45,13.85,199.5,65.58,53.03
2018,6,7,6,30,464.0,100.0,4.5,14.4,246.0,73.06,59.62
2018,6,7,6,45,512.5,108.0,4.5,14.95,295.0,78.65,64.36
2018,6,7,7,0,561.0,116.0,4.5,15.5,344.0,86.52,70.98
2018,6,7,7,15,597.5,122.5,4.5,16.0,394.0,89.95,73.61
2018,6,7,7,30,634.0,129.0,4.5,16.5,444.0,93.28,76.11
2018,6,7,7,45,662.5,134.0,4.5,16.95,493.0,95.34,77.5
2018,6,7,8,0,691.0,139.0,4.5,17.4,542.0,97.31,78.8
2018,6,7,8,15,712.5,143.0,4.45,17.9,588.0,98.39,79.32
2018,6,7,8,30,734.0,147.0,4.4,18.4,634.0,99.38,79.77
2018,6,7,8,45,752.5,150.5,4.35,18.9,678.0,99.9,79.84
2018,6,7,9,0,771.0,154.0,4.3,19.4,722.0,109.26,87.37
2018,6,7,9,15,793.0,152.0,4.4,19.9,762.5,106.53,84.71
2018,6,7,9,30,815.0,150.0,4.5,20.4,803.0,103.95,82.23
2018,6,7,9,45,836.5,145.0,4.55,20.85,839.0,136.83,82.99
2018,6,7,10,0,858.0,140.0,4.6,21.3,875.0,196.12,115.86
2018,6,7,10,15,864.0,142.0,4.75,21.55,901.5,249.83,155.35
2018,6,7,10,30,870.0,144.0,4.9,21.8,928.0,304.18,200.62
2018,6,7,10,45,875.0,145.5,5.05,22.05,948.5,358.44,248.01
2018,6,7,11,0,880.0,147.0,5.2,22.3,969.0,412.88,295.96
2018,6,7,11,15,884.0,147.5,5.3,22.45,982.5,466.36,342.77
2018,6,7,11,30,888.0,148.0,5.4,22.6,996.0,519.56,388.46
2018,6,7,11,45,891.0,146.5,5.5,22.7,1001.5,570.59,431.59
2018,6,7,12,0,894.0,145.0,5.6,22.8,1007.0,620.82,473.11
2018,6,7,12,15,894.5,144.5,5.6,22.85,1005.5,669.16,512.08
2018,6,7,12,30,895.0,144.0,5.6,22.9,1004.0,716.04,549.09
2018,6,7,12,45,895.5,142.5,5.65,23.0,996.0,760.48,583.66
2018,6,7,13,0,896.0,141.0,5.7,23.1,988.0,802.84,616.14
2018,6,7,13,15,893.5,140.0,5.7,23.1,972.0,840.89,643.98
2018,6,7,13,30,891.0,139.0,5.7,23.1,956.0,876.21,669.35
2018,6,7,13,45,887.5,137.0,5.7,23.15,933.5,906.9,691.31
2018,6,7,14,0,884.0,135.0,5.7,23.2,911.0,934.45,711.1
2018,6,7,14,15,879.0,132.0,5.7,23.1,881.5,956.42,727.51
2018,6,7,14,30,874.0,129.0,5.7,23.0,852.0,974.93,741.66
2018,6,7,14,45,866.0,126.0,5.65,22.95,816.5,987.04,751.04
2018,6,7,15,0,858.0,123.0,5.6,22.9,781.0,1009.93,768.09
2018,6,7,15,15,845.0,121.0,5.6,22.9,740.0,1010.98,770.27
2018,6,7,15,30,832.0,119.0,5.6,22.9,699.0,1008.3,770.17
2018,6,7,15,45,819.0,114.5,5.5,22.45,654.5,999.13,766.39
2018,6,7,16,0,806.0,110.0,5.4,22.0,610.0,986.38,760.24
2018,6,7,16,15,789.5,105.0,5.35,21.55,562.5,966.01,749.14
2018,6,7,16,30,773.0,100.0,5.3,21.1,515.0,942.38,735.71
2018,6,7,16,45,748.5,95.5,5.2,20.65,465.0,908.17,714.18
2018,6,7,17,0,724.0,91.0,5.1,20.2,415.0,878.78,695.85
2018,6,7,17,15,688.0,85.5,5.0,19.55,363.5,827.55,661.43
2018,6,7,17,30,652.0,80.0,4.9,18.9,312.0,774.8,624.86
2018,6,7,17,45,596.0,74.5,4.8,18.25,261.0,702.05,571.55
2018,6,7,18,0,540.0,69.0,4.7,17.6,210.0,629.43,516.07
2018,6,7,18,15,448.0,60.5,4.45,16.9,161.0,521.93,430.01
2018,6,7,18,30,356.0,52.0,4.2,16.2,112.0,414.66,340.83
2018,6,7,18,45,273.5,41.0,4.0,15.5,78.0,324.67,260.83
2018,6,7,19,0,191.0,30.0,3.8,14.8,44.0,233.4,142.25
2018,6,7,19,15,102.5,17.0,3.8,14.4,24.0,89.21,0.0
2018,6,7,19,30,14.0,4.0,3.8,14.0,4.0,0.0,0.0
2018,6,7,19,45,7.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,45,53.5,8.0,2.45,11.15,10.0,6.29,0.0
2018,6,8,5,0,107.0,16.0,2.6,11.5,20.0,12.59,0.0
2018,6,8,5,15,222.5,28.0,2.75,12.2,51.5,21.4,9.69
2018,6,8,5,30,338.0,40.0,2.9,12.9,83.0,32.77,22.65
2018,6,8,5,45,421.0,49.0,3.05,13.55,126.0,39.9,29.6
2018,6,8,6,0,504.0,58.0,3.2,14.2,169.0,47.04,36.27
2018,6,8,6,15,560.5,65.0,3.1,14.9,217.5,52.37,41.11
2018,6,8,6,30,617.0,72.0,3.0,15.6,266.0,57.69,45.76
2018,6,8,6,45,656.5,77.5,2.95,16.25,316.0,61.64,49.07
2018,6,8,7,0,696.0,83.0,2.9,16.9,366.0,65.55,52.24
2018,6,8,7,15,725.0,87.5,2.85,17.65,416.5,68.53,54.5
2018,6,8,7,30,754.0,92.0,2.8,18.4,467.0,77.29,61.72
2018,6,8,7,45,775.5,95.5,2.75,19.15,515.5,79.42,63.15
2018,6,8,8,0,797.0,99.0,2.7,19.9,564.0,81.47,64.49
2018,6,8,8,15,814.0,101.5,2.75,20.6,610.0,82.66,65.11
2018,6,8,8,30,831.0,104.0,2.8,21.3,656.0,83.77,65.67
2018,6,8,8,45,843.5,106.5,2.85,22.0,698.0,94.11,73.97
2018,6,8,9,0,856.0,109.0,2.9,22.7,740.0,95.42,74.66
2018,6,8,9,15,864.5,112.0,2.95,23.4,777.5,96.69,75.34
2018,6,8,9,30,873.0,115.0,3.0,24.1,815.0,97.76,75.86
2018,6,8,9,45,879.0,117.5,3.05,24.75,846.5,135.1,79.27
2018,6,8,10,0,885.0,120.0,3.1,25.4,878.0,189.46,107.56
2018,6,8,10,15,891.0,121.0,3.15,26.0,904.0,243.87,146.5
2018,6,8,10,30,897.0,122.0,3.2,26.6,930.0,298.89,191.03
2018,6,8,10,45,901.5,122.0,3.25,27.2,949.5,353.31,237.09
2018,6,8,11,0,906.0,122.0,3.3,27.8,969.0,407.78,283.32
2018,6,8,11,15,908.5,122.0,3.4,28.2,981.0,461.27,328.44
2018,6,8,11,30,911.0,122.0,3.5,28.6,993.0,514.23,372.08
2018,6,8,11,45,912.0,122.0,3.6,29.0,998.0,565.72,413.45
2018,6,8,12,0,913.0,122.0,3.7,29.4,1003.0,616.19,452.89
2018,6,8,12,15,910.0,123.5,3.85,29.5,1000.0,664.01,490.07
2018,6,8,12,30,907.0,125.0,4.0,29.6,997.0,710.09,525.19
2018,6,8,12,45,901.5,126.5,4.2,29.7,986.0,752.41,557.15
2018,6,8,13,0,896.0,128.0,4.4,29.8,975.0,792.31,586.9
2018,6,8,13,15,893.0,127.0,4.55,29.7,959.0,829.53,613.44
2018,6,8,13,30,890.0,126.0,4.7,29.6,943.0,863.99,638.16
2018,6,8,13,45,885.5,124.5,4.85,29.5,920.0,893.79,659.96
2018,6,8,14,0,881.0,123.0,5.0,29.4,897.0,920.42,679.77
2018,6,8,14,15,875.0,120.5,5.15,29.15,867.5,941.46,696.4
2018,6,8,14,30,869.0,118.0,5.3,28.9,838.0,959.06,710.92
2018,6,8,14,45,862.0,114.5,5.45,28.65,803.0,971.17,721.94
2018,6,8,15,0,855.0,111.0,5.6,28.4,768.0,979.7,730.74
2018,6,8,15,15,842.5,109.5,5.6,28.4,728.0,981.34,733.32
2018,6,8,15,30,830.0,108.0,5.6,28.4,688.0,993.32,743.18
2018,6,8,15,45,817.5,103.5,5.8,27.5,643.5,984.45,742.91
2018,6,8,16,0,805.0,99.0,6.0,26.6,599.0,972.05,740.3
2018,6,8,16,15,790.5,94.0,5.95,25.95,552.5,953.59,731.2
2018,6,8,16,30,776.0,89.0,5.9,25.3,506.0,931.91,719.79
2018,6,8,16,45,755.5,84.0,5.9,24.7,457.5,901.13,701.84
2018,6,8,17,0,735.0,79.0,5.9,24.1,409.0,867.65,681.56
2018,6,8,17,15,707.0,73.5,5.75,23.3,359.5,823.71,652.81
2018,6,8,17,30,679.0,68.0,5.6,22.5,310.0,777.88,621.72
2018,6,8,17,45,639.5,62.0,5.4,21.75,262.0,725.69,584.17
2018,6,8,18,0,600.0,56.0,5.2,21.0,214.0,667.02,539.84
2018,6,8,18,15,524.0,50.0,5.0,20.25,167.0,576.1,468.11
2018,6,8,18,30,448.0,44.0,4.8,19.5,120.0,487.99,395.33
2018,6,8,18,45,345.0,35.0,4.55,18.7,82.5,377.62,300.09
2018,6,8,19,0,242.0,26.0,4.3,17.9,45.0,267.27,166.96
2018,6,8,19,15,138.0,15.5,4.25,17.45,24.5,114.36,0.0
2018,6,8,19,30,34.0,5.0,4.2,17.0,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,4.15,16.5,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,13.0,5.5,3.9,13.6,6.0,4.33,0.0
2018,6,9,5,0,26.0,11.0,4.1,13.8,12.0,8.65,0.0
2018,6,9,5,15,13.0,18.0,4.3,14.05,18.5,14.15,4.46
2018,6,9,5,30,0.0,25.0,4.5,14.3,25.0,19.07,10.74
2018,6,9,5,45,0.0,36.0,4.7,14.6,36.0,27.51,18.58
2018,6,9,6,0,0.0,47.0,4.9,14.9,47.0,35.97,26.34
2018,6,9,6,15,26.5,68.5,4.95,15.1,77.0,51.43,40.23
2018,6,9,6,30,53.0,90.0,5.0,15.3,107.0,66.48,53.6
2018,6,9,6,45,105.0,124.0,5.1,15.5,164.5,87.19,71.76
2018,6,9,7,0,157.0,158.0,5.2,15.7,222.0,108.31,90.03
2018,6,9,7,15,214.0,177.0,5.15,15.8,276.5,116.91,97.19
2018,6,9,7,30,271.0,196.0,5.1,15.9,331.0,128.3,106.68
2018,6,9,7,45,307.0,212.0,5.05,16.05,379.5,137.33,114.02
2018,6,9,8,0,343.0,228.0,5.0,16.2,428.0,146.07,121.06
2018,6,9,8,15,416.0,225.0,5.05,16.5,487.5,138.14,113.79
2018,6,9,8,30,489.0,222.0,5.1,16.8,547.0,136.24,111.73
2018,6,9,8,45,572.5,207.0,5.1,17.15,611.5,127.18,103.61
2018,6,9,9,0,656.0,192.0,5.1,17.5,676.0,117.62,95.13
2018,6,9,9,15,546.0,250.0,5.15,17.95,667.0,144.93,117.77
2018,6,9,9,30,436.0,308.0,5.2,18.4,658.0,165.97,134.89
2018,6,9,9,45,473.5,310.0,5.2,18.85,704.0,190.79,135.96
2018,6,9,10,0,511.0,312.0,5.2,19.3,750.0,231.36,158.65
2018,6,9,10,15,542.5,313.0,5.25,19.85,790.5,274.99,189.63
2018,6,9,10,30,574.0,314.0,5.3,20.4,831.0,322.5,226.91
2018,6,9,10,45,606.0,304.5,5.35,20.9,861.0,361.94,259.73
2018,6,9,11,0,638.0,295.0,5.4,21.4,891.0,410.26,300.02
2018,6,9,11,15,703.0,260.0,5.5,21.7,925.0,460.03,341.34
2018,6,9,11,30,768.0,225.0,5.6,22.0,959.0,514.88,386.61
2018,6,9,11,45,666.5,278.5,5.7,22.35,918.0,546.5,414.21
2018,6,9,12,0,565.0,332.0,5.8,22.7,877.0,574.69,437.32
2018,6,9,12,15,476.0,378.5,5.85,22.7,837.0,591.6,451.31
2018,6,9,12,30,387.0,425.0,5.9,22.7,797.0,599.18,457.4
2018,6,9,12,45,508.5,363.0,5.95,22.75,847.0,672.94,514.83
2018,6,9,13,0,630.0,301.0,6.0,22.8,897.0,747.51,572.57
2018,6,9,13,15,756.5,223.0,6.05,22.8,926.5,820.87,629.61
2018,6,9,13,30,883.0,145.0,6.1,22.8,956.0,873.61,670.3
2018,6,9,13,45,718.5,224.0,6.15,22.8,873.0,860.56,660.35
2018,6,9,14,0,554.0,303.0,6.2,22.8,790.0,811.04,622.47
2018,6,9,14,15,501.0,311.0,6.2,22.7,740.0,793.64,610.53
2018,6,9,14,30,448.0,319.0,6.2,22.6,690.0,771.54,594.87
2018,6,9,14,45,579.5,249.5,6.25,22.5,708.5,854.77,660.64
2018,6,9,15,0,711.0,180.0,6.3,22.4,727.0,933.19,720.43
2018,6,9,15,15,638.5,195.0,6.3,22.4,666.5,891.52,691.67
2018,6,9,15,30,566.0,210.0,6.3,22.4,606.0,835.25,652.08
2018,6,9,15,45,563.5,193.0,6.35,22.0,565.5,822.59,646.47
2018,6,9,16,0,561.0,176.0,6.4,21.6,525.0,817.93,646.05
2018,6,9,16,15,621.0,142.0,6.35,21.2,500.0,845.11,668.89
2018,6,9,16,30,681.0,108.0,6.3,20.8,475.0,865.46,686.7
2018,6,9,16,45,665.5,99.0,6.25,20.4,429.0,835.78,667.57
2018,6,9,17,0,650.0,90.0,6.2,20.0,383.0,803.48,646.36
2018,6,9,17,15,572.0,93.0,6.05,19.45,328.0,723.4,588.15
2018,6,9,17,30,494.0,96.0,5.9,18.9,273.0,642.42,527.72
2018,6,9,17,45,395.0,91.5,5.75,18.4,219.0,525.29,436.36
2018,6,9,18,0,296.0,87.0,5.6,17.9,165.0,422.6,352.72
2018,6,9,18,15,256.0,71.5,5.35,17.3,129.0,361.26,301.21
2018,6,9,18,30,216.0,56.0,5.1,16.7,93.0,301.32,248.94
2018,6,9,18,45,179.5,42.0,4.85,16.15,66.0,248.91,200.04
2018,6,9,19,0,143.0,28.0,4.6,15.6,39.0,193.23,123.76
2018,6,9,19,15,80.0,16.0,4.4,15.25,21.5,71.86,0.0
2018,6,9,19,30,17.0,4.0,4.2,14.9,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,14.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,21.5,7.0,2.6,10.55,8.0,5.51,0.0
2018,6,10,5,0,43.0,14.0,2.8,10.9,16.0,11.02,0.0
2018,6,10,5,15,133.0,27.5,2.9,11.5,42.5,20.73,9.37
2018,6,10,5,30,223.0,41.0,3.0,12.1,69.0,30.88,21.11
2018,6,10,5,45,282.0,53.5,3.15,12.7,105.0,40.11,29.91
2018,6,10,6,0,341.0,66.0,3.3,13.3,141.0,49.23,38.35
2018,6,10,6,15,421.5,75.0,3.4,14.05,191.5,56.13,44.6
2018,6,10,6,30,502.0,84.0,3.5,14.8,242.0,65.08,52.46
2018,6,10,6,45,587.5,86.0,3.6,15.6,302.0,66.67,53.63
2018,6,10,7,0,673.0,88.0,3.7,16.4,362.0,68.6,55.02
2018,6,10,7,15,708.0,91.5,3.75,17.15,413.5,70.87,56.66
2018,6,10,7,30,743.0,95.0,3.8,17.9,465.0,79.19,63.5
2018,6,10,7,45,767.5,98.0,3.85,18.6,514.5,80.95,64.62
2018,6,10,8,0,792.0,101.0,3.9,19.3,564.0,82.67,65.69
2018,6,10,8,15,810.5,104.0,3.85,19.9,611.0,84.17,66.6
2018,6,10,8,30,829.0,107.0,3.8,20.5,658.0,85.57,67.43
2018,6,10,8,45,842.0,110.0,3.75,21.15,700.5,86.71,68.02
2018,6,10,9,0,855.0,113.0,3.7,21.8,743.0,97.52,76.72
2018,6,10,9,15,867.0,113.5,3.7,22.3,781.0,97.55,76.41
2018,6,10,9,30,879.0,114.0,3.7,22.8,819.0,97.47,76.04
2018,6,10,9,45,889.0,114.0,3.65,23.3,852.0,133.63,78.55
2018,6,10,10,0,899.0,114.0,3.6,23.8,885.0,187.66,106.44
2018,6,10,10,15,905.5,114.5,3.6,24.2,911.0,242.53,146.05
2018,6,10,10,30,912.0,115.0,3.6,24.6,937.0,298.05,191.5
2018,6,10,10,45,916.5,115.0,3.55,25.05,956.5,353.13,238.68
2018,6,10,11,0,921.0,115.0,3.5,25.5,976.0,408.25,286.06
2018,6,10,11,15,925.5,114.0,3.5,25.8,989.0,462.59,332.35
2018,6,10,11,30,930.0,113.0,3.5,26.1,1002.0,516.55,377.23
2018,6,10,11,45,934.0,110.5,3.55,26.35,1007.5,568.7,419.73
2018,6,10,12,0,938.0,108.0,3.6,26.6,1013.0,619.95,460.39
2018,6,10,12,15,937.5,107.0,3.7,26.8,1010.5,668.37,498.16
2018,6,10,12,30,937.0,106.0,3.8,27.0,1008.0,715.06,533.79
2018,6,10,12,45,935.5,105.0,3.9,27.2,998.0,759.05,566.76
2018,6,10,13,0,934.0,104.0,4.0,27.4,988.0,800.72,596.94
2018,6,10,13,15,931.0,103.0,4.1,27.4,971.5,838.65,623.46
2018,6,10,13,30,928.0,102.0,4.2,27.4,955.0,873.72,648.02
2018,6,10,13,45,923.5,100.0,4.3,27.4,931.0,903.55,669.06
2018,6,10,14,0,919.0,98.0,4.4,27.4,907.0,930.09,687.98
2018,6,10,14,15,913.5,96.5,4.5,27.2,877.5,952.82,705.02
2018,6,10,14,30,908.0,95.0,4.6,27.0,848.0,972.09,719.96
2018,6,10,14,45,900.0,93.0,4.7,26.8,813.0,984.9,731.03
2018,6,10,15,0,892.0,91.0,4.8,26.6,778.0,994.07,739.89
2018,6,10,15,15,880.5,89.5,4.8,26.6,737.5,996.7,743.12
2018,6,10,15,30,869.0,88.0,4.8,26.6,697.0,995.72,744.13
2018,6,10,15,45,856.5,85.0,4.95,25.9,652.5,988.4,744.34
2018,6,10,16,0,844.0,82.0,5.1,25.2,608.0,977.61,742.23
2018,6,10,16,15,827.5,79.0,5.15,24.65,561.0,959.39,733.79
2018,6,10,16,30,811.0,76.0,5.2,24.1,514.0,938.05,723.11
2018,6,10,16,45,788.5,73.0,5.2,23.55,465.0,919.92,714.24
2018,6,10,17,0,766.0,70.0,5.2,23.0,416.0,886.75,694.32
2018,6,10,17,15,735.0,66.5,5.15,22.3,366.0,842.13,665.65
2018,6,10,17,30,704.0,63.0,5.1,21.6,316.0,795.7,634.68
2018,6,10,17,45,661.0,58.5,5.05,20.9,267.0,735.13,591.68
2018,6,10,18,0,618.0,54.0,5.0,20.2,218.0,680.72,551.31
2018,6,10,18,15,554.0,48.0,4.8,19.4,172.0,600.0,487.75
2018,6,10,18,30,490.0,42.0,4.6,18.6,126.0,521.45,422.69
2018,6,10,18,45,389.5,34.5,4.4,17.8,88.0,413.76,329.93
2018,6,10,19,0,289.0,27.0,4.2,17.0,50.0,307.18,202.04
2018,6,10,19,15,163.0,16.0,4.15,16.55,27.5,133.45,0.0
2018,6,10,19,30,37.0,5.0,4.1,16.1,5.0,3.93,0.0
2018,6,10,19,45,18.5,2.5,4.0,15.65,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,11,4,45,68.5,8.0,2.0,11.95,10.5,6.29,0.0
2018,6,11,5,0,137.0,16.0,2.2,12.3,21.0,12.59,0.0
2018,6,11,5,15,262.5,26.5,2.2,12.9,53.5,21.8,10.1
2018,6,11,5,30,388.0,37.0,2.2,13.5,86.0,30.53,20.69
2018,6,11,5,45,464.5,44.0,2.25,14.1,128.0,36.19,26.29
2018,6,11,6,0,541.0,51.0,2.3,14.7,170.0,41.93,31.68
2018,6,11,6,15,598.0,56.0,2.2,15.65,218.5,46.02,35.37
2018,6,11,6,30,655.0,61.0,2.1,16.6,267.0,54.32,42.6
2018,6,11,6,45,692.5,65.5,2.0,17.6,317.0,58.1,45.69
2018,6,11,7,0,730.0,70.0,1.9,18.6,367.0,61.85,48.65
2018,6,11,7,15,757.5,73.0,2.0,19.55,417.0,64.28,50.41
2018,6,11,7,30,785.0,76.0,2.1,20.5,467.0,66.69,52.1
2018,6,11,7,45,805.5,79.0,2.2,21.5,515.5,68.89,53.58
2018,6,11,8,0,826.0,82.0,2.3,22.5,564.0,79.28,61.96
2018,6,11,8,15,842.5,83.5,2.35,23.15,610.0,80.87,62.92
2018,6,11,8,30,859.0,85.0,2.4,23.8,656.0,82.34,63.8
2018,6,11,8,45,871.5,87.0,2.4,24.5,698.5,83.88,64.71
2018,6,11,9,0,884.0,89.0,2.4,25.2,741.0,85.27,65.51
2018,6,11,9,15,885.5,95.5,2.4,25.85,777.0,88.62,67.94
2018,6,11,9,30,887.0,102.0,2.4,26.5,813.0,91.61,70.07
2018,6,11,9,45,884.5,109.5,2.4,27.15,843.0,130.69,75.19
2018,6,11,10,0,882.0,117.0,2.4,27.8,873.0,186.67,104.47
2018,6,11,10,15,889.0,117.5,2.4,28.25,899.5,240.67,142.55
2018,6,11,10,30,896.0,118.0,2.4,28.7,926.0,295.39,186.26
2018,6,11,10,45,902.0,118.5,2.45,29.2,947.0,350.33,232.11
2018,6,11,11,0,908.0,119.0,2.5,29.7,968.0,405.5,278.3
2018,6,11,11,15,911.0,119.5,2.55,30.05,981.0,459.48,323.12
2018,6,11,11,30,914.0,120.0,2.6,30.4,994.0,513.01,366.48
2018,6,11,11,45,915.5,120.0,2.65,30.75,1000.0,564.81,407.39
2018,6,11,12,0,917.0,120.0,2.7,31.1,1006.0,615.65,446.38
2018,6,11,12,15,918.5,118.5,2.75,31.35,1004.5,664.28,482.92
2018,6,11,12,30,920.0,117.0,2.8,31.6,1003.0,711.41,517.48
2018,6,11,12,45,922.0,115.0,2.85,31.85,995.5,756.74,550.02
2018,6,11,13,0,924.0,113.0,2.9,32.1,988.0,800.03,580.26
2018,6,11,13,15,921.0,112.5,3.0,32.25,972.0,838.31,605.82
2018,6,11,13,30,918.0,112.0,3.1,32.4,956.0,873.81,629.52
2018,6,11,13,45,914.0,111.0,3.15,32.5,933.5,905.03,650.25
2018,6,11,14,0,910.0,110.0,3.2,32.6,911.0,933.1,668.98
2018,6,11,14,15,904.5,108.0,3.3,32.6,882.0,955.53,684.77
2018,6,11,14,30,899.0,106.0,3.4,32.6,853.0,974.49,698.49
2018,6,11,14,45,890.5,104.0,3.45,32.55,817.5,987.03,708.05
2018,6,11,15,0,882.0,102.0,3.5,32.5,782.0,995.95,715.49
2018,6,11,15,15,870.5,100.0,3.5,32.5,741.5,998.25,718.38
2018,6,11,15,30,859.0,98.0,3.5,32.5,701.0,996.95,719.16
2018,6,11,15,45,846.0,95.5,3.6,32.1,657.0,990.03,718.32
2018,6,11,16,0,833.0,93.0,3.7,31.7,613.0,992.9,724.03
2018,6,11,16,15,815.5,89.5,3.7,31.25,565.5,973.26,714.48
2018,6,11,16,30,798.0,86.0,3.7,30.8,518.0,950.39,702.89
2018,6,11,16,45,774.5,82.5,3.7,30.3,468.5,918.42,685.16
2018,6,11,17,0,751.0,79.0,3.7,29.8,419.0,883.78,665.26
2018,6,11,17,15,718.0,75.5,3.7,28.9,369.0,837.34,637.6
2018,6,11,17,30,685.0,72.0,3.7,28.0,319.0,795.85,612.38
2018,6,11,17,45,638.5,66.5,3.7,27.05,269.0,731.64,569.49
2018,6,11,18,0,592.0,61.0,3.7,26.1,219.0,667.28,524.29
2018,6,11,18,15,523.5,54.5,3.75,24.9,173.0,582.31,461.39
2018,6,11,18,30,455.0,48.0,3.8,23.7,127.0,499.4,396.29
2018,6,11,18,45,351.0,39.0,3.9,22.45,88.5,387.19,303.66
2018,6,11,19,0,247.0,30.0,4.0,21.2,50.0,276.77,182.24
2018,6,11,19,15,137.0,17.5,4.1,20.45,27.5,115.43,0.0
2018,6,11,19,30,27.0,5.0,4.2,19.7,5.0,3.93,0.0
2018,6,11,19,45,13.5,2.5,4.25,18.9,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,17.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,6.29,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,12.59,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,21.04,9.42
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,29.05,19.18
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,34.46,24.47
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,39.99,29.58
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,47.84,36.54
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,52.35,40.4
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,55.48,42.93
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,58.63,45.39
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,61.22,47.23
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,63.77,49.0
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,73.56,56.8
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,76.1,58.43
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,78.39,59.93
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,80.54,61.31
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,82.16,62.24
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,83.64,63.05
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,84.33,63.29
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,84.9,63.45
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,122.3,66.55
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,178.4,94.47
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,235.34,134.24
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,292.78,179.77
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,349.31,226.75
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,405.76,273.92
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,461.78,320.4
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,517.15,365.35
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,570.5,407.67
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,622.7,448.01
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,672.86,486.32
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,721.22,522.52
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,766.08,555.67
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,808.53,586.02
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,846.98,612.31
