Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,824.6,595.59
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,854.99,616.81
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,882.16,635.71
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,903.23,651.42
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,920.73,665.2
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,932.25,674.91
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,940.05,682.39
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,946.34,688.02
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,941.18,686.23
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,929.69,683.21
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,914.7,677.87
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,889.35,664.96
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,860.85,649.69
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,821.4,626.05
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,779.48,599.99
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,720.93,561.43
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,661.03,520.14
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,582.34,462.5
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,499.45,398.5
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,402.87,320.02
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,311.9,238.45
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,188.01,47.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,43.06,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,8.65,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,20.42,6.63
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,32.41,21.72
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,42.85,31.53
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,53.2,40.92
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,61.21,48.01
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,71.94,57.23
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,77.33,61.57
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,82.57,65.65
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,86.42,68.42
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,90.12,71.02
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,92.87,72.85
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,95.47,74.55
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,97.44,75.73
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,99.26,76.78
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,100.52,77.41
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,101.64,77.93
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,112.04,85.97
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,134.48,85.55
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,188.2,110.25
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,243.07,147.7
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,300.21,193.43
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,351.08,236.44
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,403.94,281.33
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,454.73,323.89
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,499.92,361.38
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,541.55,395.05
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,600.51,440.92
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,659.41,486.55
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,706.24,522.57
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,751.6,557.09
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,788.45,585.21
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,822.33,610.99
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,851.46,632.75
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,877.2,651.85
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,896.73,666.84
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,912.6,679.52
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,929.07,692.93
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,933.26,698.11
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,930.63,697.82
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,924.27,695.15
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,908.63,687.75
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,889.47,677.93
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,860.69,661.38
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,828.81,642.38
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,784.28,613.54
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,737.34,582.21
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,669.36,534.51
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,610.41,491.85
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,533.2,432.68
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,457.47,371.87
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,357.75,288.41
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,263.49,201.86
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,154.25,13.14
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,27.39,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,7.08,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,19.54,5.21
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,32.07,21.48
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,44.37,33.01
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,56.46,43.98
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,66.84,53.2
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,76.98,61.96
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,84.19,67.9
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,91.23,73.53
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,96.69,77.71
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,101.99,81.66
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,106.8,85.14
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,109.48,86.78
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,110.62,87.16
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,111.68,87.49
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,110.87,86.3
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,110.09,85.18
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,108.19,83.19
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,126.48,80.66
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,179.09,104.52
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,240.3,146.31
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,293.31,187.5
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,347.58,231.88
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,401.87,277.14
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,456.36,322.01
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,508.99,364.62
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,561.12,405.82
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,610.87,444.72
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,659.26,481.77
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,704.55,515.76
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,747.8,547.78
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,786.48,577.0
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,822.42,604.05
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,853.31,626.19
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,880.98,646.28
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,902.09,662.51
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,919.62,676.53
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,932.05,687.32
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,940.79,695.86
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,939.51,696.49
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,934.42,694.75
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,931.48,697.8
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,917.76,693.5
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,895.85,682.51
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,870.77,669.14
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,832.05,645.27
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,790.86,618.98
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,735.29,581.32
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,678.38,541.04
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,602.09,483.84
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,526.27,423.87
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,423.32,338.84
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,325.59,247.35
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,192.16,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,46.09,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,8.65,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.0,3.78
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,29.68,19.39
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,38.86,28.23
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,50.46,38.79
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,57.38,45.03
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,64.19,50.96
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,68.83,54.81
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,73.37,58.47
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,76.62,60.92
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,79.77,63.26
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,82.63,65.3
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,85.34,67.21
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,93.97,74.09
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,95.21,74.73
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,98.21,76.85
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,100.96,78.76
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,103.32,80.35
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,124.74,80.37
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,178.62,104.58
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,233.76,142.45
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,288.96,186.64
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,344.66,233.65
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,400.27,281.4
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,455.76,328.56
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,509.3,373.29
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,562.03,416.31
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,612.72,457.31
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,662.24,496.6
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,708.73,533.04
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,753.32,567.55
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,792.38,597.84
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,828.57,625.42
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,859.54,648.67
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,887.2,669.77
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,909.56,687.63
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,928.35,703.24
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,940.19,713.8
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,948.26,721.97
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,947.63,723.1
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,943.17,721.76
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,938.44,723.28
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,922.83,717.15
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,898.26,703.02
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,870.55,686.48
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,829.0,659.8
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,785.02,630.58
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,724.96,587.6
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,663.63,541.96
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,583.17,478.84
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,503.2,413.14
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,396.85,322.96
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,301.13,229.17
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,173.0,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,36.69,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,6.29,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,18.34,2.11
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,30.38,19.87
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,45.58,34.04
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,60.53,47.62
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,69.75,55.92
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,78.62,63.66
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,87.03,70.79
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,98.18,80.13
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,109.17,89.18
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,123.36,100.83
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,121.9,99.06
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,124.61,100.86
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,135.65,109.64
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,145.66,117.48
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,135.44,108.5
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,122.84,97.64
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,116.42,92.0
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,128.45,85.51
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,180.89,109.54
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,234.96,146.95
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,289.58,191.1
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,349.06,241.28
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,402.29,287.06
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,456.37,333.13
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,508.66,377.12
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,560.57,419.76
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,606.67,457.27
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,650.48,492.12
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,698.9,530.02
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,746.31,566.62
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,785.6,596.59
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,822.24,624.34
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,853.88,647.59
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,882.37,668.69
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,903.54,685.22
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,921.11,699.45
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,933.14,709.72
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,941.44,717.61
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,940.14,718.27
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,942.65,721.82
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,931.44,718.59
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,916.7,712.94
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,892.25,698.73
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,864.64,682.09
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,824.6,656.07
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,782.11,627.55
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,713.17,577.9
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,643.18,525.55
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,558.73,459.11
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,470.95,386.99
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,378.82,307.64
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,292.63,218.54
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,159.64,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,24.95,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,6.29,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,18.16,0.41
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,30.16,19.55
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,39.95,29.07
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,49.7,38.04
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,58.19,45.68
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,66.45,52.89
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,71.78,57.36
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,74.55,59.48
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,76.76,61.05
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,78.98,62.59
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,80.98,63.94
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,82.92,65.23
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,98.42,77.91
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,112.93,89.58
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,123.28,97.74
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,134.6,106.62
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,106.86,83.4
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,109.12,68.82
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,168.8,96.79
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,227.76,138.07
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,287.08,186.54
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,343.71,234.97
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,395.97,281.34
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,445.42,323.93
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,493.23,362.72
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,544.24,403.97
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,601.47,449.87
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,655.81,493.44
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,700.49,528.54
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,742.87,561.37
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,781.53,591.24
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,817.4,617.36
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,848.62,640.66
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,876.63,661.86
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,899.99,680.13
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,919.89,696.21
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,932.87,707.54
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,942.18,716.56
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,956.66,728.25
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,954.47,728.46
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,944.67,725.58
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,931.24,720.23
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,909.03,707.35
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,883.54,692.02
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,845.44,667.36
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,811.71,645.32
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,755.96,606.02
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,698.99,564.17
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,623.03,505.3
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,547.68,443.75
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,440.01,352.51
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,337.5,244.66
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,146.85,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,7.08,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.68,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,28.0,17.65
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,35.22,24.99
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,42.48,31.76
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,47.95,36.74
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,53.4,41.52
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,57.16,44.67
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,65.92,52.07
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,68.89,54.34
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,71.81,56.53
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,74.17,58.18
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,76.44,59.74
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,77.83,60.56
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,88.23,68.93
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,90.38,70.34
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,92.34,71.61
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,93.99,72.63
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,112.03,71.0
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,168.61,94.39
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,226.1,133.04
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,283.54,178.71
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,341.23,227.28
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,398.1,275.9
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,454.53,323.5
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,508.71,368.15
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,561.76,410.58
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,612.68,450.88
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,661.86,488.87
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,707.69,523.57
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,751.18,555.9
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,790.1,584.97
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,826.12,610.51
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,857.48,632.93
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,885.53,653.37
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,907.85,670.47
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,926.58,685.36
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,939.25,696.62
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,948.21,705.59
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,962.47,716.82
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,960.34,717.08
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,950.63,716.01
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,937.27,712.49
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,914.22,700.66
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,887.89,686.35
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,849.22,662.62
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,814.84,641.31
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,758.03,602.23
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,700.04,560.49
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,622.18,501.01
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,545.07,438.69
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,435.38,346.33
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,330.3,231.37
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,142.99,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,6.29,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,17.26,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,27.97,17.43
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,35.16,24.82
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,42.43,31.57
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,47.9,36.54
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,53.38,41.32
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,56.8,44.13
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,65.17,51.13
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,67.86,53.1
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,70.53,55.02
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,72.61,56.38
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,74.64,57.68
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,75.85,58.3
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,86.17,66.46
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,87.1,66.81
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,87.94,67.1
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,88.33,67.03
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,104.49,64.41
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,162.28,87.1
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,221.05,125.59
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,280.02,171.43
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,339.24,220.14
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,397.83,268.87
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,456.08,316.53
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,512.04,361.27
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,566.85,403.71
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,620.48,444.24
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,672.46,482.36
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,720.04,516.66
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,765.21,548.51
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,807.38,577.73
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,846.72,604.15
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,880.47,626.81
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,910.86,647.38
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,936.37,665.75
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,958.26,681.99
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,973.62,694.26
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,985.17,704.31
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,987.79,707.54
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,986.51,708.47
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,980.06,709.46
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,969.99,708.17
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,961.86,707.64
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,938.02,696.48
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,902.29,676.93
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,863.8,654.71
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,808.81,620.36
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,752.11,582.74
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,672.43,525.28
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,602.69,471.25
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,489.83,379.09
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,378.42,249.06
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,172.72,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,6.29,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.33,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,28.1,17.38
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,35.74,25.29
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,43.44,32.43
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,48.92,37.41
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,54.43,42.19
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,58.21,45.28
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,67.08,52.63
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,70.48,55.17
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,73.81,57.59
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,75.83,58.85
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,77.8,60.05
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,78.94,60.55
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,89.02,68.43
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,93.48,71.62
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,97.54,74.45
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,92.14,69.63
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,110.73,69.92
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,168.69,93.03
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,234.66,136.51
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,292.25,180.5
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,350.42,227.55
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,407.86,274.7
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,465.03,320.89
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,520.46,364.73
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,574.93,406.54
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,626.14,445.59
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,675.46,482.31
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,720.35,515.14
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,762.62,545.51
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,802.74,574.8
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,840.06,600.83
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,871.84,622.81
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,900.33,642.76
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,937.01,668.59
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,957.7,684.19
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,970.35,694.87
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,979.07,703.26
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,978.34,704.35
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,973.63,703.06
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,959.94,699.95
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,950.03,699.53
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,921.38,685.06
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,889.52,668.15
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,843.78,641.02
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,795.62,611.2
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,732.45,569.53
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,667.97,524.71
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,580.6,459.82
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,493.97,391.67
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,380.59,297.37
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,269.66,168.33
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,104.65,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,5.51,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,15.91,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,26.5,15.93
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,37.74,27.06
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,48.92,37.32
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,56.45,44.13
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,66.46,52.88
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,72.14,57.63
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,77.69,62.13
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,81.18,64.74
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,84.6,67.22
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,87.09,68.87
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,89.5,70.43
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,91.04,71.25
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,100.46,78.63
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,100.34,78.07
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,100.24,77.57
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,99.43,76.49
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,112.31,72.85
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,169.39,95.33
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,234.54,138.8
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,291.97,183.56
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,350.02,231.66
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,407.72,280.27
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,465.29,328.15
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,521.53,373.92
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,577.11,417.89
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,628.98,458.19
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,679.0,496.01
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,724.92,530.13
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,768.31,561.72
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,809.24,591.34
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,847.36,617.23
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,880.31,639.68
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,909.97,660.01
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,933.63,677.3
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,953.64,692.39
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,981.0,712.1
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,991.73,721.03
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,993.24,723.61
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,990.75,723.8
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,980.27,722.2
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,965.96,718.09
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,940.56,705.75
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,911.7,690.76
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,877.83,671.77
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,834.32,645.14
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,772.87,604.89
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,710.14,561.4
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,622.9,496.12
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,536.49,427.45
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,415.53,325.77
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,290.51,168.15
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,118.61,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,3.0,2.85,14.4,3.0,0.0,0.0
2018,8,20,5,30,32.0,6.0,3.0,14.7,6.0,4.72,0.0
2018,8,20,5,45,116.0,20.5,3.15,15.05,30.0,15.52,0.0
2018,8,20,6,0,200.0,35.0,3.3,15.4,54.0,26.42,15.67
2018,8,20,6,15,280.0,50.0,3.3,15.85,95.0,37.6,26.94
2018,8,20,6,30,360.0,65.0,3.3,16.3,136.0,48.7,37.21
2018,8,20,6,45,419.0,77.5,3.3,16.8,183.5,57.79,45.47
2018,8,20,7,0,478.0,90.0,3.3,17.3,231.0,66.75,53.39
2018,8,20,7,15,523.0,100.0,3.25,17.95,281.5,76.48,61.74
2018,8,20,7,30,568.0,110.0,3.2,18.6,332.0,82.87,66.98
2018,8,20,7,45,602.0,117.0,3.2,19.25,382.0,86.74,69.95
2018,8,20,8,0,636.0,124.0,3.2,19.9,432.0,90.5,72.75
2018,8,20,8,15,663.5,130.5,3.2,20.6,481.5,93.66,74.99
2018,8,20,8,30,691.0,137.0,3.2,21.3,531.0,96.68,77.09
2018,8,20,8,45,712.5,141.5,3.2,22.0,576.5,98.18,77.89
2018,8,20,9,0,734.0,146.0,3.2,22.7,622.0,99.59,78.63
2018,8,20,9,15,744.5,152.5,3.25,23.3,661.5,101.75,80.04
2018,8,20,9,30,755.0,159.0,3.3,23.9,701.0,103.73,81.29
2018,8,20,9,45,760.0,166.0,3.35,24.55,734.5,105.62,82.47
2018,8,20,10,0,765.0,173.0,3.4,25.2,768.0,119.31,80.76
