Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,15,778.0,173.5,3.45,25.7,798.0,181.48,109.0
2018,8,20,10,30,791.0,174.0,3.5,26.2,828.0,235.87,144.85
2018,8,20,10,45,802.5,173.0,3.55,26.75,851.5,290.62,187.67
2018,8,20,11,0,814.0,172.0,3.6,27.3,875.0,346.54,234.1
2018,8,20,11,15,820.5,172.0,3.7,27.65,890.5,402.3,281.36
2018,8,20,11,30,827.0,172.0,3.8,28.0,906.0,458.2,328.2
2018,8,20,11,45,832.5,170.0,3.95,28.4,913.5,512.13,372.63
2018,8,20,12,0,838.0,168.0,4.1,28.8,921.0,565.49,415.5
2018,8,20,12,15,845.5,163.5,4.2,28.9,922.5,617.24,456.55
2018,8,20,12,30,853.0,159.0,4.3,29.0,924.0,667.9,495.88
2018,8,20,12,45,861.5,151.5,4.45,29.15,918.0,715.36,532.23
2018,8,20,13,0,870.0,144.0,4.6,29.3,912.0,752.16,560.83
2018,8,20,13,15,865.5,144.0,4.7,29.2,896.0,791.34,590.78
2018,8,20,13,30,861.0,144.0,4.8,29.1,880.0,838.84,625.21
2018,8,20,13,45,855.0,142.0,4.9,29.0,856.0,870.06,647.85
2018,8,20,14,0,849.0,140.0,5.0,28.9,832.0,897.83,668.34
2018,8,20,14,15,841.0,137.5,5.1,28.6,801.0,919.78,685.58
2018,8,20,14,30,833.0,135.0,5.2,28.3,770.0,938.0,700.52
2018,8,20,14,45,822.0,132.0,5.25,27.95,733.5,949.1,710.64
2018,8,20,15,0,811.0,129.0,5.3,27.6,697.0,956.29,718.35
2018,8,20,15,15,795.5,125.5,5.3,27.6,654.5,954.65,718.85
2018,8,20,15,30,780.0,122.0,5.3,27.6,612.0,949.08,716.85
2018,8,20,15,45,762.5,117.0,5.35,26.45,565.5,943.47,718.67
2018,8,20,16,0,745.0,112.0,5.4,25.3,519.0,927.16,713.04
2018,8,20,16,15,723.5,106.0,5.35,24.5,470.5,902.11,699.52
2018,8,20,16,30,702.0,100.0,5.3,23.7,422.0,873.85,683.47
2018,8,20,16,45,670.0,94.0,5.3,22.9,371.5,832.16,657.43
2018,8,20,17,0,638.0,88.0,5.3,22.1,321.0,788.02,628.64
2018,8,20,17,15,585.0,79.0,5.2,21.15,267.0,717.56,578.51
2018,8,20,17,30,532.0,70.0,5.1,20.2,213.0,646.26,525.43
2018,8,20,17,45,467.0,60.5,4.95,19.25,166.0,562.96,459.84
2018,8,20,18,0,402.0,51.0,4.8,18.3,119.0,480.56,391.32
2018,8,20,18,15,305.0,39.0,4.7,17.65,80.0,369.7,294.01
2018,8,20,18,30,208.0,27.0,4.6,17.0,41.0,255.62,131.34
2018,8,20,18,45,110.5,14.5,4.45,16.35,21.5,100.33,0.0
2018,8,20,19,0,13.0,2.0,4.3,15.7,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.2,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.05,12.75,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.4,13.3,5.0,3.93,0.0
2018,8,21,5,45,127.5,20.5,2.7,13.85,31.0,15.53,0.0
2018,8,21,6,0,226.0,36.0,3.0,14.4,57.0,27.23,16.15
2018,8,21,6,15,286.5,49.5,3.05,14.9,93.5,37.29,26.74
2018,8,21,6,30,347.0,63.0,3.1,15.4,130.0,47.21,36.02
2018,8,21,6,45,285.5,81.0,3.15,15.9,147.5,58.76,46.48
2018,8,21,7,0,224.0,99.0,3.2,16.4,165.0,70.73,57.08
2018,8,21,7,15,168.5,126.0,3.1,16.95,181.0,88.81,72.78
2018,8,21,7,30,113.0,153.0,3.0,17.5,197.0,104.34,85.94
2018,8,21,7,45,120.5,177.5,2.95,18.05,230.5,118.9,98.03
2018,8,21,8,0,128.0,202.0,2.9,18.6,264.0,132.99,109.51
2018,8,21,8,15,155.5,224.0,2.85,19.2,307.0,145.8,119.71
2018,8,21,8,30,183.0,246.0,2.8,19.8,350.0,158.26,129.47
2018,8,21,8,45,243.0,255.5,2.75,20.4,405.5,157.21,127.87
2018,8,21,9,0,303.0,265.0,2.7,21.0,461.0,162.52,131.61
2018,8,21,9,15,434.5,250.0,2.7,21.45,550.5,148.31,119.29
2018,8,21,9,30,566.0,235.0,2.7,21.9,640.0,142.1,113.71
2018,8,21,9,45,579.0,248.0,2.75,22.4,680.0,146.89,117.2
2018,8,21,10,0,592.0,261.0,2.8,22.9,720.0,160.69,116.29
2018,8,21,10,15,622.0,258.5,2.9,23.35,757.0,203.79,132.96
2018,8,21,10,30,652.0,256.0,3.0,23.8,794.0,252.34,164.47
2018,8,21,10,45,665.0,254.0,3.1,24.25,815.0,301.25,202.49
2018,8,21,11,0,678.0,252.0,3.2,24.7,836.0,351.77,244.14
2018,8,21,11,15,684.5,252.0,3.3,25.05,850.0,402.65,286.92
2018,8,21,11,30,691.0,252.0,3.4,25.4,864.0,453.96,329.6
2018,8,21,11,45,696.0,251.0,3.5,25.75,871.5,504.09,370.59
2018,8,21,12,0,701.0,250.0,3.6,26.1,879.0,553.92,410.38
2018,8,21,12,15,692.5,255.0,3.7,26.2,875.5,599.84,446.75
2018,8,21,12,30,684.0,260.0,3.8,26.3,872.0,643.82,480.83
2018,8,21,12,45,670.0,265.5,3.9,26.4,860.0,682.33,510.27
2018,8,21,13,0,656.0,271.0,4.0,26.5,848.0,717.94,537.08
2018,8,21,13,15,654.5,266.5,4.1,26.45,833.0,751.95,562.96
2018,8,21,13,30,653.0,262.0,4.2,26.4,818.0,783.4,586.81
2018,8,21,13,45,637.5,259.5,4.3,26.35,790.0,802.11,601.48
2018,8,21,14,0,622.0,257.0,4.4,26.3,762.0,817.03,613.5
2018,8,21,14,15,625.5,246.5,4.45,26.0,738.0,838.25,630.76
2018,8,21,14,30,629.0,236.0,4.5,25.7,714.0,856.49,645.95
2018,8,21,14,45,617.0,229.0,4.6,25.45,678.5,860.14,651.22
2018,8,21,15,0,605.0,222.0,4.7,25.2,643.0,853.24,649.5
2018,8,21,15,15,586.5,214.0,4.7,25.2,602.0,842.49,643.64
2018,8,21,15,30,568.0,206.0,4.7,25.2,561.0,828.39,635.48
2018,8,21,15,45,534.0,197.0,4.75,24.2,510.5,794.46,615.75
2018,8,21,16,0,500.0,188.0,4.8,23.2,460.0,757.5,593.42
2018,8,21,16,15,463.5,174.0,4.75,22.5,407.0,709.56,561.38
2018,8,21,16,30,427.0,160.0,4.7,21.8,354.0,659.3,526.88
2018,8,21,16,45,405.0,145.0,4.7,21.1,311.0,620.46,500.63
2018,8,21,17,0,383.0,130.0,4.7,20.4,268.0,579.95,472.14
2018,8,21,17,15,343.0,115.5,4.55,19.7,224.5,521.32,427.51
2018,8,21,17,30,303.0,101.0,4.4,19.0,181.0,442.05,365.31
2018,8,21,17,45,248.0,81.0,4.25,18.25,137.0,362.89,300.2
2018,8,21,18,0,193.0,61.0,4.1,17.5,93.0,284.71,233.44
2018,8,21,18,15,134.5,40.5,3.95,17.1,59.0,203.16,160.11
2018,8,21,18,30,76.0,20.0,3.8,16.7,25.0,109.41,42.32
2018,8,21,18,45,39.5,10.5,3.6,16.35,13.0,39.99,0.0
2018,8,21,19,0,3.0,1.0,3.4,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,15.85,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,5,15,6.5,1.5,1.15,12.85,1.5,0.0,0.0
2018,8,22,5,30,13.0,3.0,1.2,13.5,3.0,2.36,0.0
2018,8,22,5,45,68.0,18.0,1.3,14.15,23.5,14.16,0.0
2018,8,22,6,0,123.0,33.0,1.4,14.8,44.0,24.67,13.83
2018,8,22,6,15,186.5,53.0,1.6,15.4,82.5,39.06,28.18
2018,8,22,6,30,250.0,73.0,1.8,16.0,121.0,53.27,41.21
2018,8,22,6,45,286.5,91.5,1.95,16.65,162.5,66.11,52.77
2018,8,22,7,0,323.0,110.0,2.1,17.3,204.0,78.66,63.8
2018,8,22,7,15,365.0,126.0,2.1,17.85,251.5,88.21,71.95
2018,8,22,7,30,407.0,142.0,2.1,18.4,299.0,98.12,80.22
2018,8,22,7,45,439.0,154.5,2.1,18.95,346.0,105.39,86.05
2018,8,22,8,0,471.0,167.0,2.1,19.5,393.0,112.39,91.54
2018,8,22,8,15,525.5,172.5,2.1,20.05,449.5,115.54,93.7
2018,8,22,8,30,580.0,178.0,2.1,20.6,506.0,118.68,95.83
2018,8,22,8,45,612.5,181.0,2.1,21.15,552.5,120.71,97.03
2018,8,22,9,0,645.0,184.0,2.1,21.7,599.0,120.48,96.35
2018,8,22,9,15,674.5,183.5,2.15,22.35,642.0,118.15,93.92
2018,8,22,9,30,704.0,183.0,2.2,23.0,685.0,116.03,91.71
2018,8,22,9,45,733.5,178.0,2.25,23.6,724.0,111.64,87.69
2018,8,22,10,0,763.0,173.0,2.3,24.2,763.0,117.59,80.87
2018,8,22,10,15,776.0,173.0,2.4,24.75,792.5,179.53,108.21
2018,8,22,10,30,789.0,173.0,2.5,25.3,822.0,233.62,143.46
2018,8,22,10,45,800.0,173.0,2.6,25.85,845.5,288.86,186.51
2018,8,22,11,0,811.0,173.0,2.7,26.4,869.0,345.23,233.19
2018,8,22,11,15,818.0,172.0,2.85,26.85,884.0,400.46,279.9
2018,8,22,11,30,825.0,171.0,3.0,27.3,899.0,455.84,326.2
2018,8,22,11,45,830.5,169.5,3.1,27.7,907.0,510.07,370.65
2018,8,22,12,0,836.0,168.0,3.2,28.1,915.0,563.73,413.49
2018,8,22,12,15,834.0,169.5,3.25,28.35,914.0,614.57,453.23
2018,8,22,12,30,832.0,171.0,3.3,28.6,913.0,663.68,490.64
2018,8,22,12,45,825.5,172.5,3.4,28.85,902.5,707.84,523.83
2018,8,22,13,0,819.0,174.0,3.5,29.1,892.0,749.4,554.5
2018,8,22,13,15,817.0,170.5,3.6,29.15,875.5,787.33,582.72
2018,8,22,13,30,815.0,167.0,3.7,29.2,859.0,822.41,608.65
2018,8,22,13,45,811.0,164.0,3.85,29.25,836.0,853.27,630.99
2018,8,22,14,0,807.0,161.0,4.0,29.3,813.0,880.87,650.81
2018,8,22,14,15,799.5,157.0,4.1,29.05,782.5,901.01,666.3
2018,8,22,14,30,792.0,153.0,4.2,28.8,752.0,917.45,679.53
2018,8,22,14,45,783.5,148.5,4.3,28.6,716.5,928.73,689.36
2018,8,22,15,0,775.0,144.0,4.4,28.4,681.0,944.24,702.28
2018,8,22,15,15,758.0,140.0,4.4,28.4,638.5,940.67,701.41
2018,8,22,15,30,741.0,136.0,4.4,28.4,596.0,933.25,698.2
2018,8,22,15,45,722.5,130.0,4.5,27.4,550.0,918.25,693.18
2018,8,22,16,0,704.0,124.0,4.6,26.4,504.0,899.65,685.8
2018,8,22,16,15,680.0,117.0,4.6,25.55,455.0,870.91,670.22
2018,8,22,16,30,656.0,110.0,4.6,24.7,406.0,839.03,652.06
2018,8,22,16,45,623.0,102.0,4.6,23.9,355.5,794.1,623.71
2018,8,22,17,0,590.0,94.0,4.6,23.1,305.0,746.78,592.58
2018,8,22,17,15,541.0,85.0,4.55,22.1,254.5,680.75,546.07
2018,8,22,17,30,492.0,76.0,4.5,21.1,204.0,613.62,496.34
2018,8,22,17,45,421.0,64.5,4.4,20.05,156.5,522.92,425.19
2018,8,22,18,0,350.0,53.0,4.3,19.0,109.0,433.26,351.04
2018,8,22,18,15,243.0,38.0,4.2,18.35,70.0,314.63,246.12
2018,8,22,18,30,136.0,23.0,4.1,17.7,31.0,183.1,47.62
2018,8,22,18,45,68.0,11.5,3.95,17.05,15.5,63.57,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.65,12.6,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.9,13.3,4.0,3.15,0.0
2018,8,23,5,45,110.5,18.5,2.15,14.05,27.5,14.56,0.0
2018,8,23,6,0,198.0,33.0,2.4,14.8,51.0,24.95,13.69
2018,8,23,6,15,283.5,48.0,2.55,15.35,92.0,36.2,25.65
2018,8,23,6,30,369.0,63.0,2.7,15.9,133.0,47.38,36.04
2018,8,23,6,45,431.0,76.0,2.9,16.45,182.0,56.9,44.71
2018,8,23,7,0,493.0,89.0,3.1,17.0,231.0,66.29,53.04
2018,8,23,7,15,539.0,98.5,3.05,17.45,282.0,75.84,61.31
2018,8,23,7,30,585.0,108.0,3.0,17.9,333.0,81.95,66.4
2018,8,23,7,45,619.5,115.5,3.0,18.35,384.0,86.27,69.82
2018,8,23,8,0,654.0,123.0,3.0,18.8,435.0,90.46,73.07
2018,8,23,8,15,681.5,128.5,3.05,19.35,484.0,93.03,74.86
2018,8,23,8,30,709.0,134.0,3.1,19.9,533.0,95.5,76.56
2018,8,23,8,45,730.5,138.0,3.1,20.45,578.5,96.81,77.26
2018,8,23,9,0,752.0,142.0,3.1,21.0,624.0,98.05,77.91
2018,8,23,9,15,746.0,156.0,3.15,21.45,660.0,104.2,82.73
2018,8,23,9,30,740.0,170.0,3.2,21.9,696.0,109.89,87.12
2018,8,23,9,45,724.5,187.5,3.3,22.4,724.0,116.79,92.49
2018,8,23,10,0,709.0,205.0,3.4,22.9,752.0,131.81,93.67
2018,8,23,10,15,720.0,207.5,3.5,23.35,780.5,183.9,114.55
2018,8,23,10,30,731.0,210.0,3.6,23.8,809.0,237.7,150.25
2018,8,23,10,45,740.0,211.5,3.7,24.2,831.5,291.99,192.95
2018,8,23,11,0,749.0,213.0,3.8,24.6,854.0,347.33,239.15
2018,8,23,11,15,753.5,214.0,3.9,24.9,868.0,401.64,285.4
2018,8,23,11,30,758.0,215.0,4.0,25.2,882.0,456.0,331.23
2018,8,23,11,45,759.0,216.0,4.05,25.45,888.0,508.58,374.84
2018,8,23,12,0,760.0,217.0,4.1,25.7,894.0,560.35,416.72
2018,8,23,12,15,752.0,220.5,4.2,25.8,890.0,607.84,454.75
2018,8,23,12,30,744.0,224.0,4.3,25.9,886.0,653.23,490.32
2018,8,23,12,45,732.5,228.5,4.4,26.0,874.5,694.8,522.32
2018,8,23,13,0,721.0,233.0,4.5,26.1,863.0,733.58,551.72
2018,8,23,13,15,716.5,230.5,4.55,26.0,846.5,768.78,578.68
2018,8,23,13,30,712.0,228.0,4.6,25.9,830.0,801.14,603.36
2018,8,23,13,45,706.0,223.5,4.7,25.85,806.5,827.47,623.87
2018,8,23,14,0,700.0,219.0,4.8,25.8,783.0,850.49,642.03
2018,8,23,14,15,690.5,214.5,4.85,25.5,753.0,866.99,655.98
2018,8,23,14,30,681.0,210.0,4.9,25.2,723.0,879.86,667.5
2018,8,23,14,45,668.5,204.0,4.95,24.95,686.5,884.79,673.42
2018,8,23,15,0,656.0,198.0,5.0,24.7,650.0,885.94,676.62
2018,8,23,15,15,637.5,191.5,5.0,24.7,608.5,876.98,671.9
2018,8,23,15,30,619.0,185.0,5.0,24.7,567.0,864.2,664.67
2018,8,23,15,45,597.5,176.5,5.0,23.75,521.5,834.16,647.66
2018,8,23,16,0,576.0,168.0,5.0,22.8,476.0,810.24,634.89
2018,8,23,16,15,549.0,157.0,5.0,22.15,427.5,774.97,612.77
2018,8,23,16,30,522.0,146.0,5.0,21.5,379.0,737.18,588.34
2018,8,23,16,45,485.5,134.5,5.0,20.85,330.5,687.18,553.97
2018,8,23,17,0,449.0,123.0,5.0,20.2,282.0,635.69,517.33
2018,8,23,17,15,401.5,108.5,4.9,19.45,233.0,568.67,466.91
2018,8,23,17,30,354.0,94.0,4.8,18.7,184.0,501.58,414.1
2018,8,23,17,45,293.5,76.0,4.7,17.95,139.0,418.22,345.48
2018,8,23,18,0,233.0,58.0,4.6,17.2,94.0,336.7,275.4
2018,8,23,18,15,157.5,38.0,4.5,16.75,58.5,241.44,187.49
2018,8,23,18,30,82.0,18.0,4.4,16.3,23.0,125.12,5.56
2018,8,23,18,45,41.0,9.0,4.25,15.8,11.5,39.9,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,12.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,24,5,45,61.5,16.0,2.4,13.2,20.5,12.59,0.0
2018,8,24,6,0,109.0,29.0,2.7,13.8,38.0,21.84,11.0
2018,8,24,6,15,162.5,47.5,2.8,14.3,72.0,35.24,24.88
2018,8,24,6,30,216.0,66.0,2.9,14.8,106.0,48.46,37.12
2018,8,24,6,45,130.5,81.0,3.0,15.35,107.5,58.93,46.69
2018,8,24,7,0,45.0,96.0,3.1,15.9,109.0,69.33,55.95
2018,8,24,7,15,25.5,111.0,3.0,16.4,118.5,79.47,64.76
2018,8,24,7,30,6.0,126.0,2.9,16.9,128.0,91.67,75.15
2018,8,24,7,45,19.0,152.0,2.85,17.45,160.5,109.46,90.16
2018,8,24,8,0,32.0,178.0,2.8,18.0,193.0,122.11,100.51
2018,8,24,8,15,64.5,209.5,2.75,18.6,244.0,141.22,116.17
2018,8,24,8,30,97.0,241.0,2.7,19.2,295.0,159.77,131.1
2018,8,24,8,45,133.0,264.0,2.6,19.8,345.0,166.34,135.82
2018,8,24,9,0,169.0,287.0,2.5,20.4,395.0,178.7,145.32
2018,8,24,9,15,298.5,279.0,2.55,21.0,484.5,168.35,136.07
2018,8,24,9,30,428.0,271.0,2.6,21.6,574.0,156.9,126.05
2018,8,24,9,45,530.0,253.5,2.6,22.2,648.0,148.63,118.73
2018,8,24,10,0,632.0,236.0,2.6,22.8,722.0,145.28,105.31
2018,8,24,10,15,659.5,233.5,2.7,23.3,757.5,191.83,122.89
2018,8,24,10,30,687.0,231.0,2.8,23.8,793.0,242.14,155.25
2018,8,24,10,45,698.0,232.0,2.9,24.3,815.5,294.32,195.79
2018,8,24,11,0,709.0,233.0,3.0,24.8,838.0,347.85,239.9
2018,8,24,11,15,715.5,233.5,3.1,25.25,853.0,400.65,284.23
2018,8,24,11,30,722.0,234.0,3.2,25.7,868.0,453.8,328.34
2018,8,24,11,45,727.0,232.5,3.3,26.1,875.0,505.0,370.2
2018,8,24,12,0,732.0,231.0,3.4,26.5,882.0,555.76,410.7
2018,8,24,12,15,722.5,237.0,3.5,26.65,878.5,603.15,448.09
2018,8,24,12,30,713.0,243.0,3.6,26.8,875.0,648.46,483.02
2018,8,24,12,45,698.5,248.5,3.7,27.0,862.5,687.74,512.8
2018,8,24,13,0,684.0,254.0,3.8,27.2,850.0,724.03,539.84
2018,8,24,13,15,680.5,250.5,3.9,27.2,834.0,758.09,565.58
2018,8,24,13,30,677.0,247.0,4.0,27.2,818.0,789.4,589.13
2018,8,24,13,45,672.0,241.5,4.1,27.25,794.5,814.83,608.37
2018,8,24,14,0,667.0,236.0,4.2,27.3,771.0,837.02,625.33
2018,8,24,14,15,657.5,230.5,4.25,27.1,741.0,851.88,637.6
2018,8,24,14,30,648.0,225.0,4.3,26.9,711.0,863.12,647.48
2018,8,24,14,45,635.0,218.0,4.35,26.7,674.5,866.02,651.72
2018,8,24,15,0,622.0,211.0,4.4,26.5,638.0,865.15,653.48
2018,8,24,15,15,603.5,203.5,4.4,26.5,596.5,846.94,642.75
2018,8,24,15,30,585.0,196.0,4.4,26.5,555.0,833.36,635.11
2018,8,24,15,45,562.5,187.0,4.45,25.65,510.0,810.9,623.46
2018,8,24,16,0,540.0,178.0,4.5,24.8,465.0,785.46,609.57
2018,8,24,16,15,511.5,166.0,4.45,24.1,416.5,747.74,585.67
2018,8,24,16,30,483.0,154.0,4.4,23.4,368.0,707.6,559.48
2018,8,24,16,45,446.0,140.5,4.4,22.65,319.0,655.14,523.57
2018,8,24,17,0,409.0,127.0,4.4,21.9,270.0,601.26,485.3
2018,8,24,17,15,362.0,110.5,4.3,21.0,221.5,532.97,434.1
2018,8,24,17,30,315.0,94.0,4.2,20.1,173.0,464.61,380.68
2018,8,24,17,45,257.5,75.0,4.1,19.2,129.5,363.53,298.96
2018,8,24,18,0,200.0,56.0,4.0,18.3,86.0,284.74,231.6
2018,8,24,18,15,132.5,36.5,3.9,17.7,53.0,197.49,150.52
2018,8,24,18,30,65.0,17.0,3.8,17.1,20.0,92.25,0.0
2018,8,24,18,45,32.5,8.5,3.7,16.45,10.0,32.65,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.5,11.4,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.1,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.0,1.85,12.75,22.5,12.59,0.0
2018,8,25,6,0,151.0,29.0,2.0,13.4,42.0,21.88,10.65
2018,8,25,6,15,228.0,47.0,2.15,14.0,81.5,35.16,24.8
2018,8,25,6,30,305.0,65.0,2.3,14.6,121.0,48.24,36.94
2018,8,25,6,45,359.0,80.0,2.45,15.25,166.5,58.88,46.65
2018,8,25,7,0,413.0,95.0,2.6,15.9,212.0,69.29,55.91
2018,8,25,7,15,452.0,108.5,2.55,16.55,260.0,78.29,63.68
2018,8,25,7,30,491.0,122.0,2.5,17.2,308.0,87.04,71.02
2018,8,25,7,45,541.5,130.0,2.45,17.9,362.5,92.33,75.2
2018,8,25,8,0,592.0,138.0,2.4,18.6,417.0,99.8,81.16
2018,8,25,8,15,624.5,144.0,2.35,19.35,467.0,102.34,82.81
2018,8,25,8,30,657.0,150.0,2.3,20.1,517.0,104.81,84.38
2018,8,25,8,45,680.0,155.5,2.25,20.85,563.0,106.65,85.41
2018,8,25,9,0,703.0,161.0,2.2,21.6,609.0,108.4,86.37
2018,8,25,9,15,698.5,175.5,2.15,22.35,644.5,114.61,91.04
2018,8,25,9,30,694.0,190.0,2.1,23.1,680.0,120.35,95.28
2018,8,25,9,45,679.0,209.0,2.1,23.85,708.5,127.92,101.0
2018,8,25,10,0,664.0,228.0,2.1,24.6,737.0,141.49,111.56
2018,8,25,10,15,674.5,232.0,2.1,25.25,765.5,191.98,121.57
2018,8,25,10,30,685.0,236.0,2.1,25.9,794.0,244.25,155.35
2018,8,25,10,45,693.0,238.5,2.1,26.55,816.0,296.67,195.36
2018,8,25,11,0,701.0,241.0,2.1,27.2,838.0,350.14,238.52
2018,8,25,11,15,706.5,242.5,2.15,27.75,852.5,402.97,281.85
2018,8,25,11,30,712.0,244.0,2.2,28.3,867.0,456.09,324.81
2018,8,25,11,45,715.5,243.5,2.25,28.85,873.5,507.0,365.2
2018,8,25,12,0,719.0,243.0,2.3,29.4,880.0,557.39,404.06
2018,8,25,12,15,732.5,235.5,2.45,29.8,883.5,607.48,442.29
2018,8,25,12,30,746.0,228.0,2.6,30.2,887.0,657.11,479.36
2018,8,25,12,45,760.5,217.0,2.7,30.6,883.0,703.72,513.48
2018,8,25,13,0,775.0,206.0,2.8,31.0,879.0,748.98,546.04
2018,8,25,13,15,772.5,202.5,3.0,31.1,862.5,786.35,573.73
2018,8,25,13,30,770.0,199.0,3.2,31.2,846.0,820.86,599.24
2018,8,25,13,45,766.0,194.5,3.35,31.3,822.5,850.16,620.83
2018,8,25,14,0,762.0,190.0,3.5,31.4,799.0,876.15,640.03
2018,8,25,14,15,754.0,185.5,3.65,31.2,768.5,895.18,654.79
2018,8,25,14,30,746.0,181.0,3.8,31.0,738.0,910.52,667.34
2018,8,25,14,45,736.0,174.5,3.95,30.8,701.0,918.21,674.99
2018,8,25,15,0,726.0,168.0,4.1,30.6,664.0,922.06,680.3
2018,8,25,15,15,708.0,163.5,4.1,30.6,621.5,916.45,678.13
2018,8,25,15,30,690.0,159.0,4.1,30.6,579.0,906.97,673.55
2018,8,25,15,45,669.5,151.5,4.3,29.55,532.5,888.01,666.4
2018,8,25,16,0,649.0,144.0,4.5,28.5,486.0,865.45,656.58
2018,8,25,16,15,622.0,135.5,4.6,27.6,437.0,831.86,638.0
2018,8,25,16,30,595.0,127.0,4.7,26.7,388.0,795.13,616.83
2018,8,25,16,45,557.5,117.0,4.75,25.75,337.0,735.41,577.87
2018,8,25,17,0,520.0,107.0,4.8,24.8,286.0,683.69,543.33
2018,8,25,17,15,468.0,94.5,4.7,23.6,235.5,613.45,492.86
2018,8,25,17,30,416.0,82.0,4.6,22.4,185.0,543.23,439.86
2018,8,25,17,45,347.0,67.0,4.55,21.2,139.0,454.45,369.32
2018,8,25,18,0,278.0,52.0,4.5,20.0,93.0,368.24,296.92
2018,8,25,18,15,186.0,35.0,4.35,19.15,57.5,262.78,196.66
2018,8,25,18,30,94.0,18.0,4.2,18.3,22.0,132.51,0.0
2018,8,25,18,45,47.0,9.0,4.1,17.45,11.0,44.56,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.25,11.9,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,12.5,4.0,0.0,0.0
2018,8,26,5,45,119.0,17.5,2.9,13.1,25.5,13.77,0.0
2018,8,26,6,0,214.0,30.0,3.2,13.7,47.0,22.81,10.79
2018,8,26,6,15,309.0,43.5,3.25,14.3,88.5,33.14,22.94
2018,8,26,6,30,404.0,57.0,3.3,14.9,130.0,46.13,34.99
2018,8,26,6,45,424.5,70.5,3.4,15.5,169.5,53.1,41.49
2018,8,26,7,0,445.0,84.0,3.5,16.1,209.0,62.4,49.79
2018,8,26,7,15,471.5,96.0,3.4,16.7,252.5,70.48,56.8
2018,8,26,7,30,498.0,108.0,3.3,17.3,296.0,78.3,63.4
2018,8,26,7,45,572.0,112.0,3.25,17.95,357.5,83.19,67.31
2018,8,26,8,0,646.0,116.0,3.2,18.6,419.0,85.78,69.14
2018,8,26,8,15,672.0,122.5,3.1,19.3,468.0,89.13,71.58
2018,8,26,8,30,698.0,129.0,3.0,20.0,517.0,92.34,73.88
2018,8,26,8,45,727.5,132.0,2.95,20.7,566.0,93.34,74.28
2018,8,26,9,0,757.0,135.0,2.9,21.4,615.0,94.34,74.7
2018,8,26,9,15,796.0,130.0,2.95,22.1,664.0,98.81,78.03
2018,8,26,9,30,835.0,125.0,3.0,22.8,713.0,95.43,74.81
2018,8,26,9,45,849.0,126.0,3.0,23.45,749.5,95.15,74.22
2018,8,26,10,0,863.0,127.0,3.0,24.1,786.0,101.39,79.04
2018,8,26,10,15,874.0,127.0,3.1,24.7,816.0,167.63,96.61
2018,8,26,10,30,885.0,127.0,3.2,25.3,846.0,225.78,133.88
2018,8,26,10,45,894.5,126.0,3.3,25.9,869.0,284.06,179.5
2018,8,26,11,0,904.0,125.0,3.4,26.5,892.0,342.95,228.92
2018,8,26,11,15,910.0,124.5,3.5,26.9,907.5,401.33,279.02
2018,8,26,11,30,916.0,124.0,3.6,27.3,923.0,459.48,328.39
2018,8,26,11,45,920.5,122.5,3.7,27.7,930.5,515.8,375.32
2018,8,26,12,0,925.0,121.0,3.8,28.1,938.0,571.19,420.25
2018,8,26,12,15,920.5,122.5,3.9,28.3,934.5,622.54,461.33
2018,8,26,12,30,916.0,124.0,4.0,28.5,931.0,671.72,499.73
2018,8,26,12,45,910.0,125.5,4.1,28.75,920.0,717.54,534.68
2018,8,26,13,0,904.0,127.0,4.2,29.0,909.0,760.68,566.95
2018,8,26,13,15,901.5,125.0,4.3,28.95,892.0,800.63,597.21
2018,8,26,13,30,899.0,123.0,4.4,28.9,875.0,837.66,623.51
2018,8,26,13,45,893.5,120.5,4.55,28.9,849.5,868.65,645.75
2018,8,26,14,0,888.0,118.0,4.7,28.9,824.0,896.18,666.01
2018,8,26,14,15,880.0,116.0,4.75,28.6,792.5,918.44,683.13
2018,8,26,14,30,872.0,114.0,4.8,28.3,761.0,936.99,697.96
2018,8,26,14,45,860.5,111.0,4.9,28.0,722.5,947.46,707.89
2018,8,26,15,0,849.0,108.0,5.0,27.7,684.0,966.69,724.07
2018,8,26,15,15,833.5,105.5,5.0,27.7,641.0,966.22,725.37
2018,8,26,15,30,818.0,103.0,5.0,27.7,598.0,961.79,724.26
2018,8,26,15,45,798.0,99.0,5.1,26.6,550.0,947.22,720.24
2018,8,26,16,0,778.0,95.0,5.2,25.5,502.0,928.87,713.54
2018,8,26,16,15,750.0,90.5,5.15,24.65,451.0,898.31,696.31
2018,8,26,16,30,722.0,86.0,5.1,23.8,400.0,871.5,681.42
2018,8,26,16,45,684.5,81.0,5.05,22.95,348.0,825.42,651.9
2018,8,26,17,0,647.0,76.0,5.0,22.1,296.0,777.1,619.6
2018,8,26,17,15,593.5,69.0,4.9,21.2,244.5,708.81,570.44
2018,8,26,17,30,540.0,62.0,4.8,20.3,193.0,639.75,518.08
2018,8,26,17,45,452.5,53.0,4.7,19.35,144.5,536.66,436.03
2018,8,26,18,0,365.0,44.0,4.6,18.4,96.0,435.68,351.04
2018,8,26,18,15,243.0,31.0,4.55,17.8,59.5,304.87,225.0
2018,8,26,18,30,121.0,18.0,4.5,17.2,23.0,114.33,0.0
2018,8,26,18,45,60.5,9.0,4.45,16.6,11.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,7.0,1.0,2.65,13.7,1.0,0.0,0.0
2018,8,27,5,30,14.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,8,27,5,45,117.0,16.0,3.2,14.65,24.5,12.59,0.0
2018,8,27,6,0,220.0,30.0,3.5,15.1,47.0,22.82,10.09
2018,8,27,6,15,314.5,41.5,3.55,15.7,86.5,33.86,23.34
2018,8,27,6,30,409.0,53.0,3.6,16.3,126.0,42.95,31.98
2018,8,27,6,45,341.5,70.0,3.7,16.85,144.5,51.95,40.23
2018,8,27,7,0,274.0,87.0,3.8,17.4,163.0,62.37,49.5
2018,8,27,7,15,234.0,111.5,3.7,17.95,186.0,78.81,63.8
2018,8,27,7,30,194.0,136.0,3.6,18.5,209.0,93.11,75.97
2018,8,27,7,45,175.5,162.0,3.55,19.0,235.0,111.2,91.2
2018,8,27,8,0,157.0,188.0,3.5,19.5,261.0,125.95,103.3
2018,8,27,8,15,322.0,176.0,3.5,20.05,347.5,118.18,96.13
2018,8,27,8,30,487.0,164.0,3.5,20.6,434.0,108.78,87.66
2018,8,27,8,45,525.5,171.5,3.45,21.2,485.0,112.7,90.49
2018,8,27,9,0,564.0,179.0,3.4,21.8,536.0,116.09,92.85
2018,8,27,9,15,642.5,168.5,3.4,22.25,600.0,109.18,86.67
2018,8,27,9,30,721.0,158.0,3.4,22.7,664.0,103.16,81.3
2018,8,27,9,45,712.0,172.5,3.45,23.2,693.0,108.85,85.7
2018,8,27,10,0,703.0,187.0,3.5,23.7,722.0,119.04,93.77
2018,8,27,10,15,729.0,182.5,3.55,24.15,755.5,168.33,102.58
2018,8,27,10,30,755.0,178.0,3.6,24.6,789.0,220.86,136.01
2018,8,27,10,45,766.0,177.0,3.65,25.0,811.0,281.01,182.95
2018,8,27,11,0,777.0,176.0,3.7,25.4,833.0,335.02,228.14
2018,8,27,11,15,784.0,175.5,3.8,25.75,848.0,388.86,274.19
2018,8,27,11,30,791.0,175.0,3.9,26.1,863.0,442.89,319.98
2018,8,27,11,45,796.0,173.5,4.0,26.4,870.0,495.24,363.7
2018,8,27,12,0,801.0,172.0,4.1,26.7,877.0,546.99,405.89
2018,8,27,12,15,804.5,169.5,4.15,26.9,876.5,596.27,445.29
2018,8,27,12,30,808.0,167.0,4.2,27.1,876.0,644.21,482.73
2018,8,27,12,45,810.5,163.0,4.3,27.25,868.0,688.65,517.09
2018,8,27,13,0,813.0,159.0,4.4,27.4,860.0,731.04,549.35
2018,8,27,13,15,808.5,157.5,4.45,27.35,843.0,768.07,577.54
2018,8,27,13,30,804.0,156.0,4.5,27.3,826.0,802.18,603.32
2018,8,27,13,45,797.5,154.0,4.6,27.3,802.0,831.1,624.63
2018,8,27,14,0,791.0,152.0,4.7,27.3,778.0,856.66,643.56
2018,8,27,14,15,782.0,149.0,4.7,27.05,747.5,875.58,658.1
2018,8,27,14,30,773.0,146.0,4.7,26.8,717.0,890.84,670.31
2018,8,27,14,45,760.5,142.0,4.75,26.55,680.0,898.08,677.54
2018,8,27,15,0,748.0,138.0,4.8,26.3,643.0,909.04,687.59
2018,8,27,15,15,730.5,134.0,4.8,26.3,601.0,904.3,685.9
2018,8,27,15,30,713.0,130.0,4.8,26.3,559.0,895.81,681.83
2018,8,27,15,45,693.0,124.0,4.8,25.4,513.5,878.82,674.39
2018,8,27,16,0,673.0,118.0,4.8,24.5,468.0,858.36,664.44
2018,8,27,16,15,646.5,111.0,4.75,23.8,419.5,826.9,645.59
2018,8,27,16,30,620.0,104.0,4.7,23.1,371.0,792.47,624.19
2018,8,27,16,45,582.5,96.5,4.65,22.4,321.5,743.86,591.65
2018,8,27,17,0,545.0,89.0,4.6,21.7,272.0,693.12,556.35
2018,8,27,17,15,493.0,79.5,4.5,20.9,223.5,624.37,505.6
2018,8,27,17,30,441.0,70.0,4.4,20.1,175.0,554.86,451.79
2018,8,27,17,45,363.5,58.0,4.3,19.25,130.0,455.49,371.5
2018,8,27,18,0,286.0,46.0,4.2,18.4,85.0,366.03,294.96
2018,8,27,18,15,188.5,30.5,4.1,17.85,52.0,258.37,184.02
2018,8,27,18,30,91.0,15.0,4.0,17.3,19.0,86.97,0.0
2018,8,27,18,45,45.5,7.5,3.9,16.75,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,13.05,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,8,28,5,45,85.0,15.0,2.45,14.2,21.0,11.8,0.0
2018,8,28,6,0,160.0,28.0,2.8,14.8,40.0,21.17,8.28
2018,8,28,6,15,252.5,41.5,2.9,15.35,78.0,31.39,21.21
2018,8,28,6,30,345.0,55.0,3.0,15.9,116.0,41.63,30.85
2018,8,28,6,45,227.5,51.5,3.05,16.4,97.0,38.21,28.19
2018,8,28,7,0,110.0,48.0,3.1,16.9,78.0,35.97,26.3
2018,8,28,7,15,55.0,47.5,3.1,17.35,62.5,36.79,27.0
2018,8,28,7,30,0.0,47.0,3.1,17.8,47.0,35.93,26.15
2018,8,28,7,45,0.0,63.5,3.1,18.25,63.5,48.68,37.19
2018,8,28,8,0,0.0,80.0,3.1,18.7,80.0,61.47,48.11
2018,8,28,8,15,1.5,118.0,3.15,19.35,119.0,88.64,71.2
2018,8,28,8,30,3.0,156.0,3.2,20.0,158.0,114.61,92.86
2018,8,28,8,45,5.5,175.5,3.25,20.6,179.0,128.02,103.62
2018,8,28,9,0,8.0,195.0,3.3,21.2,200.0,141.27,114.14
2018,8,28,9,15,15.0,221.5,3.35,21.75,231.5,158.82,128.13
2018,8,28,9,30,22.0,248.0,3.4,22.3,263.0,176.05,141.69
2018,8,28,9,45,22.5,257.0,3.45,22.8,273.0,182.31,146.22
2018,8,28,10,0,23.0,266.0,3.5,23.3,283.0,188.73,150.88
2018,8,28,10,15,37.5,301.0,3.6,23.7,330.5,201.86,152.65
2018,8,28,10,30,52.0,336.0,3.7,24.1,378.0,230.93,173.64
2018,8,28,10,45,68.5,362.5,3.8,24.5,419.5,258.64,193.73
2018,8,28,11,0,85.0,389.0,3.9,24.9,461.0,289.38,216.43
2018,8,28,11,15,100.5,396.0,3.95,25.2,482.5,310.91,232.54
2018,8,28,11,30,116.0,403.0,4.0,25.5,504.0,330.36,247.33
2018,8,28,11,45,199.5,388.0,4.1,25.75,562.5,374.27,280.1
2018,8,28,12,0,283.0,373.0,4.2,26.0,621.0,425.85,319.24
2018,8,28,12,15,589.0,243.0,4.25,26.1,758.5,531.6,399.85
2018,8,28,12,30,895.0,113.0,4.3,26.2,896.0,649.42,489.95
2018,8,28,12,45,891.5,113.0,4.4,26.3,886.0,694.37,524.84
2018,8,28,13,0,888.0,113.0,4.5,26.4,876.0,736.81,557.58
2018,8,28,13,15,886.0,112.0,4.55,26.4,860.5,776.82,587.99
2018,8,28,13,30,884.0,111.0,4.6,26.4,845.0,814.05,614.62
2018,8,28,13,45,880.5,109.0,4.6,26.4,821.5,846.14,637.39
2018,8,28,14,0,877.0,107.0,4.6,26.4,798.0,874.98,657.97
2018,8,28,14,15,871.0,104.0,4.65,26.2,767.5,897.23,674.99
2018,8,28,14,30,865.0,101.0,4.7,26.0,737.0,915.85,689.74
2018,8,28,14,45,856.5,98.5,4.7,25.8,701.0,929.0,700.58
2018,8,28,15,0,848.0,96.0,4.7,25.6,665.0,938.43,709.09
2018,8,28,15,15,833.5,93.5,4.7,25.6,622.5,938.3,710.66
2018,8,28,15,30,819.0,91.0,4.7,25.6,580.0,946.78,718.42
2018,8,28,15,45,802.0,87.0,4.7,24.8,534.0,934.91,714.49
2018,8,28,16,0,785.0,83.0,4.7,24.0,488.0,919.34,708.13
2018,8,28,16,15,763.5,79.0,4.65,23.35,439.5,895.78,695.22
2018,8,28,16,30,742.0,75.0,4.6,22.7,391.0,868.96,679.72
2018,8,28,16,45,709.0,70.0,4.55,22.1,340.0,826.46,652.15
2018,8,28,17,0,676.0,65.0,4.5,21.5,289.0,781.44,621.67
2018,8,28,17,15,625.5,59.0,4.4,20.75,238.0,723.85,580.19
2018,8,28,17,30,575.0,53.0,4.3,20.0,187.0,658.88,530.6
2018,8,28,17,45,497.0,45.0,4.15,19.25,140.0,565.76,455.95
2018,8,28,18,0,419.0,37.0,4.0,18.5,93.0,474.89,377.71
2018,8,28,18,15,286.0,27.0,3.85,17.95,57.5,334.82,227.98
2018,8,28,18,30,153.0,17.0,3.7,17.4,22.0,139.48,0.0
2018,8,28,18,45,76.5,8.5,3.55,16.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.55,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,14.2,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.65,14.8,24.0,11.41,0.0
2018,8,29,6,0,271.0,26.0,1.8,15.4,46.0,21.53,7.64
2018,8,29,6,15,376.5,35.0,1.95,16.1,86.5,28.86,18.92
2018,8,29,6,30,482.0,44.0,2.1,16.8,127.0,36.32,26.09
2018,8,29,6,45,547.0,51.0,2.2,17.45,176.0,41.96,31.35
2018,8,29,7,0,612.0,58.0,2.3,18.1,225.0,47.64,36.43
2018,8,29,7,15,655.0,63.5,2.25,18.65,276.0,51.95,40.16
2018,8,29,7,30,698.0,69.0,2.2,19.2,327.0,60.81,47.74
2018,8,29,7,45,728.0,74.0,2.2,19.75,378.0,64.72,50.88
2018,8,29,8,0,758.0,79.0,2.2,20.3,429.0,68.54,53.88
2018,8,29,8,15,781.0,82.0,2.2,20.85,477.5,70.71,55.43
2018,8,29,8,30,804.0,85.0,2.2,21.4,526.0,72.83,56.92
2018,8,29,8,45,821.0,88.0,2.25,22.0,571.5,74.75,58.22
2018,8,29,9,0,838.0,91.0,2.3,22.6,617.0,85.31,66.79
2018,8,29,9,15,853.0,92.5,2.35,23.2,658.0,86.63,67.54
2018,8,29,9,30,868.0,94.0,2.4,23.8,699.0,87.85,68.22
2018,8,29,9,45,880.5,95.5,2.5,24.35,735.5,88.9,68.79
2018,8,29,10,0,893.0,97.0,2.6,24.9,772.0,93.37,72.2
2018,8,29,10,15,901.0,98.0,2.7,25.4,801.0,151.89,83.87
2018,8,29,10,30,909.0,99.0,2.8,25.9,830.0,211.31,121.54
2018,8,29,10,45,915.5,99.5,2.95,26.35,852.5,270.78,168.12
2018,8,29,11,0,922.0,100.0,3.1,26.8,875.0,330.53,218.52
2018,8,29,11,15,926.0,100.0,3.25,27.15,889.5,389.13,269.11
2018,8,29,11,30,930.0,100.0,3.4,27.5,904.0,447.22,318.8
2018,8,29,11,45,933.0,99.5,3.55,27.8,911.0,503.77,366.34
2018,8,29,12,0,936.0,99.0,3.7,28.1,918.0,559.2,411.76
2018,8,29,12,15,934.0,101.0,3.8,28.2,916.5,612.41,454.54
2018,8,29,12,30,932.0,103.0,3.9,28.3,915.0,663.67,494.76
2018,8,29,12,45,927.0,104.5,4.05,28.45,905.0,710.37,530.85
2018,8,29,13,0,922.0,106.0,4.2,28.6,895.0,754.41,564.32
2018,8,29,13,15,919.5,104.5,4.35,28.55,878.0,794.81,594.73
2018,8,29,13,30,917.0,103.0,4.5,28.5,861.0,832.25,621.56
2018,8,29,13,45,913.0,102.0,4.6,28.45,837.5,865.8,645.62
2018,8,29,14,0,909.0,101.0,4.7,28.4,814.0,896.04,667.71
2018,8,29,14,15,902.0,98.5,4.8,28.1,782.5,918.63,685.46
2018,8,29,14,30,895.0,96.0,4.9,27.8,751.0,937.46,700.9
2018,8,29,14,45,884.5,94.0,5.0,27.5,713.0,949.77,712.15
2018,8,29,15,0,874.0,92.0,5.1,27.2,675.0,958.19,721.0
2018,8,29,15,15,859.5,90.0,5.1,27.2,632.0,958.89,723.19
2018,8,29,15,30,845.0,88.0,5.1,27.2,589.0,967.97,731.37
2018,8,29,15,45,826.5,85.0,5.1,26.15,542.0,955.97,728.23
2018,8,29,16,0,808.0,82.0,5.1,25.1,495.0,940.22,722.58
2018,8,29,16,15,782.0,78.5,5.1,24.45,444.5,912.75,707.37
2018,8,29,16,30,756.0,75.0,5.1,23.8,394.0,881.98,689.43
2018,8,29,16,45,719.0,70.0,5.05,23.1,341.0,835.38,659.13
2018,8,29,17,0,682.0,65.0,5.0,22.4,288.0,786.29,625.78
2018,8,29,17,15,626.0,60.0,4.85,21.65,236.5,725.07,581.13
2018,8,29,17,30,570.0,55.0,4.7,20.9,185.0,656.32,528.13
2018,8,29,17,45,476.5,46.0,4.55,20.15,135.5,547.74,441.03
2018,8,29,18,0,383.0,37.0,4.4,19.4,86.0,442.27,350.7
2018,8,29,18,15,250.5,25.5,4.1,18.95,52.0,298.89,190.2
2018,8,29,18,30,118.0,14.0,3.8,18.5,18.0,108.05,0.0
2018,8,29,18,45,59.0,7.0,3.55,18.05,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,7.08,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,13.15,1.8
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,20.66,11.85
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,28.31,19.04
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,26.1,17.36
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,22.71,14.44
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,33.69,24.12
