Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,45,887.0,101.5,2.0,26.15,718.5,92.66,71.5
2018,9,9,10,0,880.0,109.0,2.0,27.1,747.0,96.33,74.07
2018,9,9,10,15,826.5,136.5,2.0,28.0,754.0,150.24,86.8
2018,9,9,10,30,773.0,164.0,2.0,28.9,761.0,215.21,128.94
2018,9,9,10,45,778.0,168.0,2.05,29.8,782.5,271.42,170.78
2018,9,9,11,0,783.0,172.0,2.1,30.7,804.0,328.06,216.23
2018,9,9,11,15,843.0,147.0,2.15,31.45,837.5,383.25,260.19
2018,9,9,11,30,903.0,122.0,2.2,32.2,871.0,444.82,309.03
2018,9,9,11,45,921.5,113.5,2.25,32.9,882.0,501.91,354.61
2018,9,9,12,0,940.0,105.0,2.3,33.6,893.0,558.96,398.87
2018,9,9,12,15,935.0,107.0,2.5,33.85,889.0,611.0,439.61
2018,9,9,12,30,930.0,109.0,2.7,34.1,885.0,660.67,477.63
2018,9,9,12,45,923.0,111.5,2.85,34.35,873.5,706.93,512.17
2018,9,9,13,0,916.0,114.0,3.0,34.6,862.0,750.33,543.99
2018,9,9,13,15,911.5,113.5,3.2,34.55,843.5,789.89,573.68
2018,9,9,13,30,907.0,113.0,3.4,34.5,825.0,826.35,599.5
2018,9,9,13,45,899.0,112.0,3.6,34.5,798.5,856.24,620.82
2018,9,9,14,0,891.0,111.0,3.8,34.5,772.0,882.53,639.91
2018,9,9,14,15,880.0,109.5,3.9,34.2,738.5,902.02,654.97
2018,9,9,14,30,869.0,108.0,4.0,33.9,705.0,928.94,675.2
2018,9,9,14,45,854.5,106.0,4.1,33.65,665.0,937.32,683.21
2018,9,9,15,0,840.0,104.0,4.2,33.4,625.0,941.6,688.83
2018,9,9,15,15,822.0,101.0,4.2,33.4,580.5,937.31,687.74
2018,9,9,15,30,804.0,98.0,4.2,33.4,536.0,928.98,684.13
2018,9,9,15,45,779.0,94.0,4.4,32.25,487.0,908.71,676.7
2018,9,9,16,0,754.0,90.0,4.6,31.1,438.0,884.65,666.41
2018,9,9,16,15,721.0,85.0,4.65,30.2,386.5,855.37,650.77
2018,9,9,16,30,688.0,80.0,4.7,29.3,335.0,816.48,627.76
2018,9,9,16,45,641.0,73.5,4.8,28.4,282.5,759.44,590.66
2018,9,9,17,0,594.0,67.0,4.9,27.5,230.0,700.55,550.01
2018,9,9,17,15,524.0,58.5,4.85,26.25,179.5,616.2,487.51
2018,9,9,17,30,454.0,50.0,4.8,25.0,129.0,532.01,421.1
2018,9,9,17,45,348.0,38.5,4.8,23.8,87.0,413.73,322.45
2018,9,9,18,0,242.0,27.0,4.8,22.6,45.0,290.16,166.22
2018,9,9,18,15,128.5,14.5,4.7,21.8,23.5,118.0,0.0
2018,9,9,18,30,15.0,2.0,4.6,21.0,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.0,4.55,20.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,5,45,77.5,9.0,2.05,13.4,12.0,0.0,0.0
2018,9,10,6,0,155.0,18.0,2.2,13.8,24.0,14.16,0.0
2018,9,10,6,15,282.5,30.0,2.2,14.5,61.5,24.71,13.63
2018,9,10,6,30,410.0,42.0,2.2,15.2,99.0,34.6,24.32
2018,9,10,6,45,488.0,50.5,2.25,15.85,147.0,41.36,30.8
2018,9,10,7,0,566.0,59.0,2.3,16.5,195.0,48.16,37.03
2018,9,10,7,15,617.5,66.0,2.15,17.25,247.0,53.53,41.78
2018,9,10,7,30,669.0,73.0,2.0,18.0,299.0,58.87,46.33
2018,9,10,7,45,704.5,78.5,1.8,18.7,350.5,62.84,49.56
2018,9,10,8,0,740.0,84.0,1.6,19.4,402.0,72.23,57.4
2018,9,10,8,15,766.5,88.0,1.55,20.3,451.5,75.05,59.41
2018,9,10,8,30,793.0,92.0,1.5,21.2,501.0,77.82,61.35
2018,9,10,8,45,812.5,95.5,1.4,22.1,547.5,80.01,62.77
2018,9,10,9,0,832.0,99.0,1.3,23.0,594.0,82.13,64.12
2018,9,10,9,15,850.5,100.0,1.3,23.9,636.0,82.56,64.06
2018,9,10,9,30,869.0,101.0,1.3,24.8,678.0,92.0,71.49
2018,9,10,9,45,884.5,101.0,1.35,25.7,714.5,92.33,71.32
2018,9,10,10,0,900.0,101.0,1.4,26.6,751.0,92.61,71.15
2018,9,10,10,15,907.5,102.5,1.45,27.45,779.5,144.97,80.7
2018,9,10,10,30,915.0,104.0,1.5,28.3,808.0,205.71,116.16
2018,9,10,10,45,920.5,104.5,1.6,29.1,829.0,266.0,161.33
2018,9,10,11,0,926.0,105.0,1.7,29.9,850.0,326.35,210.58
2018,9,10,11,15,929.0,106.0,1.8,30.6,863.5,386.06,260.44
2018,9,10,11,30,932.0,107.0,1.9,31.3,877.0,445.1,309.19
2018,9,10,11,45,933.5,107.0,1.95,32.0,882.5,501.86,354.9
2018,9,10,12,0,935.0,107.0,2.0,32.7,888.0,557.27,398.1
2018,9,10,12,15,929.5,109.5,2.1,33.2,883.5,609.21,437.95
2018,9,10,12,30,924.0,112.0,2.2,33.7,879.0,658.77,474.9
2018,9,10,12,45,915.5,114.5,2.3,34.2,866.5,703.82,507.73
2018,9,10,13,0,907.0,117.0,2.4,34.7,854.0,745.89,537.71
2018,9,10,13,15,902.0,116.0,2.5,34.85,835.0,784.32,565.5
2018,9,10,13,30,897.0,115.0,2.6,35.0,816.0,819.59,589.51
2018,9,10,13,45,889.5,114.0,2.75,35.15,789.5,849.55,610.14
2018,9,10,14,0,882.0,113.0,2.9,35.3,763.0,875.96,628.59
2018,9,10,14,15,871.5,111.5,3.05,35.15,730.0,895.64,643.61
2018,9,10,14,30,861.0,110.0,3.2,35.0,697.0,922.89,663.78
2018,9,10,14,45,846.5,107.5,3.35,34.9,657.5,930.53,671.2
2018,9,10,15,0,832.0,105.0,3.5,34.8,618.0,934.05,676.26
2018,9,10,15,15,813.5,102.0,3.5,34.8,573.0,929.13,674.77
2018,9,10,15,30,795.0,99.0,3.5,34.8,528.0,920.18,670.81
2018,9,10,15,45,769.0,95.0,3.8,33.9,479.0,898.83,662.83
2018,9,10,16,0,743.0,91.0,4.1,33.0,430.0,880.66,656.61
2018,9,10,16,15,708.0,85.5,4.25,32.0,378.0,842.14,635.4
2018,9,10,16,30,673.0,80.0,4.4,31.0,326.0,800.69,611.22
2018,9,10,16,45,624.5,74.0,4.55,29.95,274.5,743.03,574.07
2018,9,10,17,0,576.0,68.0,4.7,28.9,223.0,683.55,533.56
2018,9,10,17,15,504.0,59.5,4.85,27.35,173.5,597.61,471.15
2018,9,10,17,30,432.0,51.0,5.0,25.8,124.0,511.71,404.16
2018,9,10,17,45,321.5,39.0,5.15,24.25,82.5,389.32,301.94
2018,9,10,18,0,211.0,27.0,5.3,22.7,41.0,262.77,126.77
2018,9,10,18,15,111.0,14.5,5.25,21.75,21.5,103.22,0.0
2018,9,10,18,30,11.0,2.0,5.2,20.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.2,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,17.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,5,45,80.5,8.5,2.75,13.3,11.5,0.0,0.0
2018,9,11,6,0,161.0,17.0,2.9,13.6,23.0,13.38,0.0
2018,9,11,6,15,293.5,29.0,2.9,14.15,61.0,23.95,12.66
2018,9,11,6,30,426.0,41.0,2.9,14.7,99.0,33.91,23.71
2018,9,11,6,45,502.0,49.5,2.95,15.25,147.0,40.71,30.27
2018,9,11,7,0,578.0,58.0,3.0,15.8,195.0,47.54,36.57
2018,9,11,7,15,625.5,65.0,2.9,16.75,246.0,52.91,41.31
2018,9,11,7,30,673.0,72.0,2.8,17.7,297.0,58.23,45.82
2018,9,11,7,45,703.0,78.5,2.7,18.6,347.5,62.84,49.59
2018,9,11,8,0,733.0,85.0,2.6,19.5,398.0,67.32,53.15
2018,9,11,8,15,755.5,90.0,2.55,20.35,446.5,76.32,60.53
2018,9,11,8,30,778.0,95.0,2.5,21.2,495.0,79.64,62.94
2018,9,11,8,45,793.0,100.5,2.5,22.05,539.5,83.01,65.37
2018,9,11,9,0,808.0,106.0,2.5,22.9,584.0,86.21,67.65
2018,9,11,9,15,820.5,110.0,2.55,23.7,624.0,88.23,68.92
2018,9,11,9,30,833.0,114.0,2.6,24.5,664.0,90.14,70.12
2018,9,11,9,45,839.5,118.0,2.65,25.25,697.5,91.8,71.12
2018,9,11,10,0,846.0,122.0,2.7,26.0,731.0,93.37,72.05
2018,9,11,10,15,853.0,124.5,2.8,26.6,758.5,143.8,82.16
2018,9,11,10,30,860.0,127.0,2.9,27.2,786.0,203.48,117.75
2018,9,11,10,45,864.0,129.0,3.0,27.85,806.0,262.92,162.9
2018,9,11,11,0,868.0,131.0,3.1,28.5,826.0,322.46,212.11
2018,9,11,11,15,873.5,131.5,3.25,28.95,840.5,383.76,263.79
2018,9,11,11,30,879.0,132.0,3.4,29.4,855.0,440.88,312.02
2018,9,11,11,45,881.5,132.0,3.5,29.9,861.0,495.78,357.54
2018,9,11,12,0,884.0,132.0,3.6,30.4,867.0,549.55,400.93
2018,9,11,12,15,899.0,123.5,3.75,30.75,868.5,602.48,442.89
2018,9,11,12,30,914.0,115.0,3.9,31.1,870.0,654.44,483.16
2018,9,11,12,45,932.5,103.0,4.05,31.45,865.0,704.37,521.21
2018,9,11,13,0,951.0,91.0,4.2,31.8,860.0,752.59,557.37
2018,9,11,13,15,947.0,90.0,4.3,31.75,841.0,792.71,587.17
2018,9,11,13,30,943.0,89.0,4.4,31.7,822.0,829.61,613.25
2018,9,11,13,45,937.5,88.0,4.55,31.6,796.0,861.95,636.61
2018,9,11,14,0,932.0,87.0,4.7,31.5,770.0,890.74,657.79
2018,9,11,14,15,923.5,85.5,4.9,31.1,737.0,912.71,676.02
2018,9,11,14,30,915.0,84.0,5.1,30.7,704.0,930.8,691.92
2018,9,11,14,45,904.5,81.0,5.25,30.3,664.5,941.41,702.67
2018,9,11,15,0,894.0,78.0,5.4,29.9,625.0,947.97,710.92
2018,9,11,15,15,877.5,76.5,5.4,29.9,580.5,946.69,711.87
2018,9,11,15,30,861.0,75.0,5.4,29.9,536.0,941.53,710.32
2018,9,11,15,45,840.5,71.5,5.6,28.35,487.0,926.13,707.46
2018,9,11,16,0,820.0,68.0,5.8,26.8,438.0,918.48,709.86
2018,9,11,16,15,791.5,64.5,5.8,25.85,387.0,888.06,692.76
2018,9,11,16,30,763.0,61.0,5.8,24.9,336.0,854.44,672.64
2018,9,11,16,45,720.0,56.0,5.75,23.95,283.0,801.93,637.06
2018,9,11,17,0,677.0,51.0,5.7,23.0,230.0,747.26,597.74
2018,9,11,17,15,607.5,46.0,5.55,22.0,179.5,666.12,535.02
2018,9,11,17,30,538.0,41.0,5.4,21.0,129.0,595.01,475.74
2018,9,11,17,45,397.0,32.0,5.25,20.0,84.0,448.41,349.61
2018,9,11,18,0,256.0,23.0,5.1,19.0,39.0,290.49,103.73
2018,9,11,18,15,128.0,11.5,5.0,18.45,19.5,114.63,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,6.5,3.35,13.55,7.0,0.0,0.0
2018,9,12,6,0,24.0,13.0,3.4,13.7,14.0,10.23,0.0
2018,9,12,6,15,49.5,30.0,3.5,14.3,35.5,22.4,11.04
2018,9,12,6,30,75.0,47.0,3.6,14.9,57.0,34.68,24.28
2018,9,12,6,45,124.5,65.5,3.7,15.45,91.0,47.4,36.07
2018,9,12,7,0,174.0,84.0,3.8,16.0,125.0,60.21,47.68
2018,9,12,7,15,255.0,97.5,3.8,16.7,174.0,70.09,56.44
2018,9,12,7,30,336.0,111.0,3.8,17.4,223.0,78.26,63.45
2018,9,12,7,45,343.0,128.5,3.75,18.15,259.0,88.76,72.28
2018,9,12,8,0,350.0,146.0,3.7,18.9,295.0,98.77,80.51
2018,9,12,8,15,274.5,181.0,3.65,19.65,306.5,120.26,98.41
2018,9,12,8,30,199.0,216.0,3.6,20.4,318.0,142.38,116.5
2018,9,12,8,45,310.5,213.5,3.55,21.2,389.0,138.09,112.15
2018,9,12,9,0,422.0,211.0,3.5,22.0,460.0,132.49,106.8
2018,9,12,9,15,514.0,199.0,3.5,22.65,523.0,126.5,101.26
2018,9,12,9,30,606.0,187.0,3.5,23.3,586.0,120.12,95.46
2018,9,12,9,45,571.0,201.5,3.5,24.0,593.0,125.17,99.17
2018,9,12,10,0,536.0,216.0,3.5,24.7,600.0,131.38,103.79
2018,9,12,10,15,381.5,280.5,3.6,25.05,559.0,186.62,130.42
2018,9,12,10,30,227.0,345.0,3.7,25.4,518.0,249.55,180.26
2018,9,12,10,45,375.0,314.0,3.85,25.8,609.0,276.39,194.28
2018,9,12,11,0,523.0,283.0,4.0,26.2,700.0,323.61,226.82
2018,9,12,11,15,477.5,306.0,4.1,26.3,691.5,364.04,262.28
2018,9,12,11,30,432.0,329.0,4.2,26.4,683.0,399.77,293.38
2018,9,12,11,45,411.5,332.5,4.35,26.55,671.5,428.95,318.35
2018,9,12,12,0,391.0,336.0,4.5,26.7,660.0,455.42,340.66
2018,9,12,12,15,266.5,356.0,4.55,26.7,576.5,430.45,324.25
2018,9,12,12,30,142.0,376.0,4.6,26.7,493.0,389.15,294.11
2018,9,12,12,45,212.5,369.0,4.7,26.7,541.5,444.77,337.32
2018,9,12,13,0,283.0,362.0,4.8,26.7,590.0,516.68,392.14
2018,9,12,13,15,325.0,342.5,4.9,26.6,598.5,553.07,420.88
2018,9,12,13,30,367.0,323.0,5.0,26.5,607.0,590.58,450.66
2018,9,12,13,45,213.0,298.5,5.05,26.35,462.0,464.74,356.85
2018,9,12,14,0,59.0,274.0,5.1,26.2,317.0,290.5,223.11
2018,9,12,14,15,43.0,261.0,5.15,25.7,291.5,270.24,208.34
2018,9,12,14,30,27.0,248.0,5.2,25.2,266.0,248.59,191.98
2018,9,12,14,45,43.5,236.0,5.25,24.75,263.0,256.87,199.99
2018,9,12,15,0,60.0,224.0,5.3,24.3,260.0,265.51,208.38
2018,9,12,15,15,132.0,217.5,5.3,24.3,289.5,355.37,281.63
2018,9,12,15,30,204.0,211.0,5.3,24.3,319.0,425.82,339.23
2018,9,12,15,45,157.5,183.5,5.3,22.85,262.5,355.63,286.14
2018,9,12,16,0,111.0,156.0,5.3,21.4,206.0,283.14,229.75
2018,9,12,16,15,101.5,135.5,5.3,20.8,177.0,254.12,207.5
2018,9,12,16,30,92.0,115.0,5.3,20.2,148.0,223.96,183.73
2018,9,12,16,45,117.5,105.5,5.25,19.55,140.5,242.38,200.5
2018,9,12,17,0,143.0,96.0,5.2,18.9,133.0,261.32,217.02
2018,9,12,17,15,111.5,76.0,5.05,18.35,101.0,209.33,172.5
2018,9,12,17,30,80.0,56.0,4.9,17.8,69.0,156.94,126.67
2018,9,12,17,45,56.5,38.0,4.75,17.25,45.5,115.36,87.63
2018,9,12,18,0,33.0,20.0,4.6,16.7,22.0,61.96,5.68
2018,9,12,18,15,16.5,10.0,4.5,16.5,11.0,21.44,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,6.0,3.45,13.8,6.5,0.0,0.0
2018,9,13,6,0,36.0,12.0,3.6,14.0,13.0,9.44,0.0
2018,9,13,6,15,107.5,28.5,3.7,14.55,41.0,21.42,9.8
2018,9,13,6,30,179.0,45.0,3.8,15.1,69.0,33.47,23.16
2018,9,13,6,45,349.0,52.5,3.95,15.6,124.5,39.94,29.48
2018,9,13,7,0,519.0,60.0,4.1,16.1,180.0,48.57,37.39
2018,9,13,7,15,607.0,61.0,4.05,16.7,235.5,49.76,38.52
2018,9,13,7,30,695.0,62.0,4.0,17.3,291.0,55.58,43.57
2018,9,13,7,45,730.0,66.0,3.95,17.9,342.0,58.99,46.38
2018,9,13,8,0,765.0,70.0,3.9,18.5,393.0,62.39,49.1
2018,9,13,8,15,790.0,73.5,3.85,19.15,442.0,65.21,51.25
2018,9,13,8,30,815.0,77.0,3.8,19.8,491.0,67.96,53.32
2018,9,13,8,45,834.0,79.0,3.75,20.45,536.0,77.26,60.96
2018,9,13,9,0,853.0,81.0,3.7,21.1,581.0,79.34,62.38
2018,9,13,9,15,865.0,84.0,3.65,21.7,621.0,81.76,64.1
2018,9,13,9,30,877.0,87.0,3.6,22.3,661.0,84.03,65.69
2018,9,13,9,45,885.0,89.5,3.55,22.95,695.0,85.77,66.82
2018,9,13,10,0,893.0,92.0,3.5,23.6,729.0,87.38,67.85
2018,9,13,10,15,900.5,93.5,3.55,23.95,757.0,136.65,76.71
2018,9,13,10,30,908.0,95.0,3.6,24.3,785.0,196.84,112.32
2018,9,13,10,45,913.0,96.0,3.6,24.7,805.5,256.76,158.51
2018,9,13,11,0,918.0,97.0,3.6,25.1,826.0,316.69,209.24
2018,9,13,11,15,921.5,97.5,3.7,25.3,839.0,375.58,260.75
2018,9,13,11,30,925.0,98.0,3.8,25.5,852.0,433.81,311.49
2018,9,13,11,45,926.5,98.0,3.95,25.65,857.5,489.91,359.8
2018,9,13,12,0,928.0,98.0,4.1,25.8,863.0,544.65,405.86
2018,9,13,12,15,931.0,96.5,4.2,25.85,861.5,597.39,449.34
2018,9,13,12,30,934.0,95.0,4.3,25.9,860.0,648.36,490.44
2018,9,13,12,45,935.0,92.5,4.45,25.95,849.5,695.16,527.72
2018,9,13,13,0,936.0,90.0,4.6,26.0,839.0,739.45,562.79
2018,9,13,13,15,925.5,92.5,4.7,25.85,818.5,777.37,592.48
2018,9,13,13,30,915.0,95.0,4.8,25.7,798.0,811.81,618.12
2018,9,13,13,45,916.0,91.0,4.85,25.6,774.5,845.47,642.91
2018,9,13,14,0,917.0,87.0,4.9,25.5,751.0,875.86,665.51
2018,9,13,14,15,909.0,85.5,4.95,25.25,718.5,897.73,682.73
2018,9,13,14,30,901.0,84.0,5.0,25.0,686.0,915.79,697.56
2018,9,13,14,45,878.5,85.0,5.05,24.8,643.5,919.59,702.53
2018,9,13,15,0,856.0,86.0,5.1,24.6,601.0,919.25,704.86
2018,9,13,15,15,771.0,98.0,5.1,24.6,536.0,880.11,679.05
2018,9,13,15,30,686.0,110.0,5.1,24.6,471.0,830.97,646.04
2018,9,13,15,45,660.5,104.0,5.05,23.8,424.5,807.57,633.04
2018,9,13,16,0,635.0,98.0,5.0,23.0,378.0,780.86,617.2
2018,9,13,16,15,618.5,87.0,4.85,22.5,332.5,753.39,599.16
2018,9,13,16,30,602.0,76.0,4.7,22.0,287.0,722.91,578.23
2018,9,13,16,45,619.0,64.5,4.6,21.45,250.5,721.01,578.08
2018,9,13,17,0,636.0,53.0,4.5,20.9,214.0,708.09,567.9
2018,9,13,17,15,556.0,47.0,4.15,20.15,164.0,625.79,502.36
2018,9,13,17,30,476.0,41.0,3.8,19.4,114.0,536.8,428.12
2018,9,13,17,45,343.5,31.0,3.4,18.65,73.0,398.61,304.0
2018,9,13,18,0,211.0,21.0,3.0,17.9,32.0,241.62,0.0
2018,9,13,18,15,105.5,10.5,2.95,17.45,16.0,94.8,0.0
2018,9,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,41.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,83.0,13.0,2.0,12.2,15.0,10.23,0.0
2018,9,14,6,15,121.5,28.5,2.2,12.95,40.0,21.41,9.3
2018,9,14,6,30,160.0,44.0,2.4,13.7,65.0,32.8,22.67
2018,9,14,6,45,232.5,59.0,2.65,14.45,104.5,43.55,32.78
2018,9,14,7,0,305.0,74.0,2.9,15.2,144.0,54.31,42.59
2018,9,14,7,15,511.0,67.5,2.8,15.8,219.5,53.52,42.0
2018,9,14,7,30,717.0,61.0,2.7,16.4,295.0,55.11,43.32
2018,9,14,7,45,767.0,61.5,2.65,16.95,349.5,56.18,44.1
2018,9,14,8,0,817.0,62.0,2.6,17.5,404.0,57.47,45.01
2018,9,14,8,15,773.5,81.0,2.5,18.2,436.5,70.28,55.87
2018,9,14,8,30,730.0,100.0,2.4,18.9,469.0,75.95,60.41
2018,9,14,8,45,745.5,105.0,2.3,19.55,511.5,85.2,67.97
2018,9,14,9,0,761.0,110.0,2.2,20.2,554.0,87.95,69.91
2018,9,14,9,15,740.0,128.0,2.15,20.95,584.0,90.36,71.53
2018,9,14,9,30,719.0,146.0,2.1,21.7,614.0,99.02,78.4
2018,9,14,9,45,743.0,146.0,2.05,22.45,652.0,98.12,77.23
2018,9,14,10,0,767.0,146.0,2.0,23.2,690.0,105.96,83.34
2018,9,14,10,15,722.0,172.5,2.0,23.9,700.5,151.9,94.03
2018,9,14,10,30,677.0,199.0,2.0,24.6,711.0,212.59,133.5
2018,9,14,10,45,606.5,236.5,2.0,25.3,704.5,270.48,179.98
2018,9,14,11,0,536.0,274.0,2.0,26.0,698.0,321.06,223.05
2018,9,14,11,15,571.5,263.5,2.1,26.35,722.0,367.27,260.21
2018,9,14,11,30,607.0,253.0,2.2,26.7,746.0,416.08,299.62
2018,9,14,11,45,619.0,249.0,2.25,27.1,754.0,462.63,337.23
2018,9,14,12,0,631.0,245.0,2.3,27.5,762.0,509.44,374.21
2018,9,14,12,15,668.5,226.5,2.45,27.7,772.5,559.24,413.24
2018,9,14,12,30,706.0,208.0,2.6,27.9,783.0,610.24,452.6
2018,9,14,12,45,763.5,177.0,2.7,28.1,791.5,664.06,493.54
2018,9,14,13,0,821.0,146.0,2.8,28.3,800.0,715.81,532.69
2018,9,14,13,15,867.0,121.5,2.95,28.3,797.5,760.09,567.0
2018,9,14,13,30,913.0,97.0,3.1,28.3,795.0,811.2,603.8
2018,9,14,13,45,855.5,116.0,3.25,28.3,752.5,820.14,611.09
2018,9,14,14,0,798.0,135.0,3.4,28.3,710.0,833.83,622.08
2018,9,14,14,15,754.5,142.0,3.5,28.05,665.5,837.77,626.89
2018,9,14,14,30,711.0,149.0,3.6,27.8,621.0,831.9,625.18
2018,9,14,14,45,663.0,153.5,3.75,27.6,573.0,814.14,615.51
2018,9,14,15,0,615.0,158.0,3.9,27.4,525.0,791.36,602.32
2018,9,14,15,15,555.5,160.5,3.9,27.4,473.0,740.66,568.15
2018,9,14,15,30,496.0,163.0,3.9,27.4,421.0,697.73,538.86
2018,9,14,15,45,467.0,152.0,4.05,26.55,376.5,665.24,519.28
2018,9,14,16,0,438.0,141.0,4.2,25.7,332.0,630.15,497.07
2018,9,14,16,15,357.0,133.5,4.25,25.05,276.5,546.86,436.0
2018,9,14,16,30,276.0,126.0,4.3,24.4,221.0,439.73,354.9
2018,9,14,16,45,181.5,99.0,4.3,23.75,157.5,315.93,256.97
2018,9,14,17,0,87.0,72.0,4.3,23.1,94.0,171.65,138.76
2018,9,14,17,15,89.0,57.0,4.2,22.25,74.5,157.14,126.7
2018,9,14,17,30,91.0,42.0,4.1,21.4,55.0,159.73,126.88
2018,9,14,17,45,57.5,27.5,4.05,20.6,34.5,94.64,68.23
2018,9,14,18,0,24.0,13.0,4.0,19.8,14.0,39.02,0.0
2018,9,14,18,15,12.0,6.5,3.9,19.3,7.0,14.93,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.95,13.2,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,4.1,13.4,18.0,11.02,0.0
2018,9,15,6,15,299.0,24.5,4.3,13.95,55.0,20.29,7.75
2018,9,15,6,30,451.0,35.0,4.5,14.5,92.0,29.22,19.43
2018,9,15,6,45,534.5,41.5,4.65,15.05,140.0,34.7,24.88
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,43.7,33.13
2018,9,15,7,15,669.5,53.0,4.8,16.15,239.5,48.24,37.25
2018,9,15,7,30,721.0,58.0,4.8,16.7,291.0,52.82,41.24
2018,9,15,7,45,756.5,62.0,4.8,17.3,343.0,56.39,44.22
2018,9,15,8,0,792.0,66.0,4.8,17.9,395.0,59.95,47.1
2018,9,15,8,15,817.0,69.0,4.8,18.45,445.0,62.55,49.11
2018,9,15,8,30,842.0,72.0,4.8,19.0,495.0,72.27,57.25
2018,9,15,8,45,860.0,74.5,4.75,19.55,540.5,74.89,59.18
2018,9,15,9,0,878.0,77.0,4.7,20.1,586.0,77.37,61.0
2018,9,15,9,15,889.5,80.0,4.7,20.65,626.5,79.89,62.83
2018,9,15,9,30,901.0,83.0,4.7,21.2,667.0,82.26,64.54
2018,9,15,9,45,908.5,85.5,4.7,21.7,701.0,84.08,65.8
2018,9,15,10,0,916.0,88.0,4.7,22.2,735.0,85.79,66.96
2018,9,15,10,15,924.5,88.5,4.7,22.55,763.5,133.89,74.98
2018,9,15,10,30,933.0,89.0,4.7,22.9,792.0,195.01,110.84
2018,9,15,10,45,939.0,89.5,4.75,23.3,813.0,256.23,158.28
2018,9,15,11,0,945.0,90.0,4.8,23.7,834.0,317.52,210.7
2018,9,15,11,15,948.5,90.0,4.85,23.85,847.0,377.49,263.89
2018,9,15,11,30,952.0,90.0,4.9,24.0,860.0,436.72,316.33
2018,9,15,11,45,954.0,90.0,4.95,24.15,865.0,494.31,366.55
2018,9,15,12,0,956.0,90.0,5.0,24.3,870.0,550.53,414.44
2018,9,15,12,15,955.5,89.5,5.1,24.35,866.5,603.34,458.85
2018,9,15,12,30,955.0,89.0,5.2,24.4,863.0,654.02,500.58
2018,9,15,12,45,953.5,88.0,5.25,24.4,852.0,701.24,538.8
2018,9,15,13,0,952.0,87.0,5.3,24.4,841.0,745.79,574.29
2018,9,15,13,15,949.0,86.5,5.3,24.3,823.0,786.85,606.12
2018,9,15,13,30,946.0,86.0,5.3,24.2,805.0,824.78,633.97
2018,9,15,13,45,939.5,84.5,5.3,24.15,778.0,855.6,656.64
2018,9,15,14,0,933.0,83.0,5.3,24.1,751.0,882.73,676.82
2018,9,15,14,15,924.0,82.0,5.3,23.9,717.5,904.5,693.76
2018,9,15,14,30,915.0,81.0,5.3,23.7,684.0,922.39,708.18
2018,9,15,14,45,903.0,78.5,5.3,23.5,644.0,931.88,716.91
2018,9,15,15,0,891.0,76.0,5.3,23.3,604.0,937.32,723.02
2018,9,15,15,15,874.5,73.5,5.3,23.3,559.0,934.52,722.93
2018,9,15,15,30,858.0,71.0,5.3,23.3,514.0,927.78,720.21
2018,9,15,15,45,836.5,68.5,5.25,22.65,466.0,912.49,712.96
2018,9,15,16,0,815.0,66.0,5.2,22.0,418.0,904.85,711.13
2018,9,15,16,15,785.5,62.0,5.15,21.5,366.5,872.69,690.71
2018,9,15,16,30,756.0,58.0,5.1,21.0,315.0,837.39,667.25
2018,9,15,16,45,711.5,53.5,5.05,20.45,263.0,784.31,629.28
2018,9,15,17,0,667.0,49.0,5.0,19.9,211.0,729.08,587.34
2018,9,15,17,15,586.5,43.5,4.8,19.2,160.5,637.59,514.15
2018,9,15,17,30,506.0,38.0,4.6,18.5,110.0,557.7,445.0
2018,9,15,17,45,343.0,28.0,4.4,17.75,68.0,393.49,289.97
2018,9,15,18,0,180.0,18.0,4.2,17.0,26.0,165.86,0.0
2018,9,15,18,15,90.0,9.0,4.1,16.5,13.0,7.08,0.0
2018,9,15,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.8,11.3,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.9,11.7,18.0,11.02,0.0
2018,9,16,6,15,321.5,23.5,2.15,12.45,55.0,19.55,6.53
2018,9,16,6,30,481.0,33.0,2.4,13.2,92.0,30.18,20.32
2018,9,16,6,45,564.5,39.0,2.65,14.0,141.0,35.75,25.91
2018,9,16,7,0,648.0,45.0,2.9,14.8,190.0,41.48,31.28
2018,9,16,7,15,699.0,50.0,2.8,15.45,242.5,46.16,35.53
2018,9,16,7,30,750.0,55.0,2.7,16.1,295.0,50.87,39.63
2018,9,16,7,45,784.0,58.0,2.6,16.8,347.0,53.8,42.04
2018,9,16,8,0,818.0,61.0,2.5,17.5,399.0,62.67,49.58
2018,9,16,8,15,842.0,63.5,2.45,18.15,448.5,65.75,51.96
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,68.72,54.22
2018,9,16,8,45,883.5,68.0,2.3,19.5,544.0,71.1,55.93
2018,9,16,9,0,901.0,70.0,2.2,20.2,590.0,73.38,57.54
2018,9,16,9,15,913.5,72.5,2.2,20.8,631.0,75.74,59.25
2018,9,16,9,30,926.0,75.0,2.2,21.4,672.0,77.98,60.84
2018,9,16,9,45,935.5,76.0,2.15,22.05,706.5,79.1,61.48
2018,9,16,10,0,945.0,77.0,2.1,22.7,741.0,80.14,62.06
2018,9,16,10,15,952.0,77.5,2.15,23.2,769.0,128.45,69.86
2018,9,16,10,30,959.0,78.0,2.2,23.7,797.0,190.79,105.77
2018,9,16,10,45,963.5,79.0,2.2,24.25,818.0,253.36,153.51
2018,9,16,11,0,968.0,80.0,2.2,24.8,839.0,315.82,205.95
2018,9,16,11,15,970.5,80.5,2.25,25.2,851.5,376.91,258.84
2018,9,16,11,30,973.0,81.0,2.3,25.6,864.0,437.14,310.6
2018,9,16,11,45,974.0,81.5,2.35,26.0,869.0,495.6,359.81
2018,9,16,12,0,975.0,82.0,2.4,26.4,874.0,552.54,406.39
2018,9,16,12,15,973.5,82.0,2.5,26.65,870.0,605.95,449.41
2018,9,16,12,30,972.0,82.0,2.6,26.9,866.0,657.1,489.57
2018,9,16,12,45,968.0,83.0,2.65,27.15,854.5,705.07,526.18
2018,9,16,13,0,964.0,84.0,2.7,27.4,843.0,750.21,559.9
2018,9,16,13,15,959.0,83.5,2.85,27.45,823.5,790.16,589.82
2018,9,16,13,30,954.0,83.0,3.0,27.5,804.0,826.8,615.89
2018,9,16,13,45,947.5,82.0,3.1,27.55,777.0,858.26,638.24
2018,9,16,14,0,941.0,81.0,3.2,27.6,750.0,886.04,658.22
2018,9,16,14,15,931.5,79.5,3.35,27.45,716.0,906.93,674.58
2018,9,16,14,30,922.0,78.0,3.5,27.3,682.0,923.84,688.5
2018,9,16,14,45,909.0,76.5,3.6,27.1,642.0,933.59,697.66
2018,9,16,15,0,896.0,75.0,3.7,26.9,602.0,939.31,704.34
2018,9,16,15,15,879.0,73.5,3.7,26.9,557.0,937.3,704.81
2018,9,16,15,30,862.0,72.0,3.7,26.9,512.0,931.41,702.81
2018,9,16,15,45,838.0,69.0,4.0,26.05,462.5,913.08,696.34
2018,9,16,16,0,814.0,66.0,4.3,25.2,413.0,902.28,694.78
2018,9,16,16,15,780.0,62.0,4.35,24.5,360.5,865.77,672.84
2018,9,16,16,30,746.0,58.0,4.4,23.8,308.0,826.17,647.76
2018,9,16,16,45,696.5,53.5,4.45,23.05,255.5,768.46,607.96
2018,9,16,17,0,647.0,49.0,4.5,22.3,203.0,708.74,564.11
2018,9,16,17,15,563.0,43.0,4.4,21.35,153.0,622.9,496.7
2018,9,16,17,30,479.0,37.0,4.3,20.4,103.0,531.09,419.38
2018,9,16,17,45,334.5,27.5,4.2,19.5,64.0,384.85,271.98
2018,9,16,18,0,190.0,18.0,4.1,18.6,25.0,173.79,0.0
2018,9,16,18,15,95.0,9.0,4.0,18.0,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,2.05,12.45,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,2.1,12.8,17.0,11.02,0.0
2018,9,17,6,15,305.0,24.0,2.4,13.55,53.0,19.96,5.7
2018,9,17,6,30,461.0,34.0,2.7,14.3,89.0,28.49,18.69
2018,9,17,6,45,545.0,40.5,3.0,15.0,137.0,34.01,24.24
2018,9,17,7,0,629.0,47.0,3.3,15.7,185.0,42.98,32.46
2018,9,17,7,15,680.0,51.5,3.25,16.3,236.5,47.15,36.27
2018,9,17,7,30,731.0,56.0,3.2,16.9,288.0,51.39,39.96
2018,9,17,7,45,765.5,59.5,3.15,17.45,339.5,54.64,42.67
2018,9,17,8,0,800.0,63.0,3.1,18.0,391.0,57.89,45.3
2018,9,17,8,15,824.5,65.5,3.05,18.6,440.0,66.72,52.73
2018,9,17,8,30,849.0,68.0,3.0,19.2,489.0,69.66,54.95
2018,9,17,8,45,866.5,70.5,3.0,19.8,534.5,72.33,56.94
2018,9,17,9,0,884.0,73.0,3.0,20.4,580.0,74.88,58.8
2018,9,17,9,15,894.0,76.0,3.0,20.95,619.5,77.43,60.67
2018,9,17,9,30,904.0,79.0,3.0,21.5,659.0,79.85,62.42
2018,9,17,9,45,909.0,83.0,3.0,22.1,693.0,82.58,64.43
2018,9,17,10,0,914.0,87.0,3.0,22.7,727.0,85.15,66.29
2018,9,17,10,15,921.5,88.0,3.05,23.2,754.5,131.59,73.64
2018,9,17,10,30,929.0,89.0,3.1,23.7,782.0,192.72,108.8
2018,9,17,10,45,934.5,90.0,3.2,24.25,803.0,253.94,155.56
2018,9,17,11,0,940.0,91.0,3.3,24.8,824.0,315.2,207.2
2018,9,17,11,15,943.0,91.0,3.4,25.15,836.5,374.73,259.21
2018,9,17,11,30,946.0,91.0,3.5,25.5,849.0,433.46,310.31
2018,9,17,11,45,947.0,91.5,3.6,25.8,853.5,490.66,359.28
2018,9,17,12,0,948.0,92.0,3.7,26.1,858.0,546.4,405.81
2018,9,17,12,15,946.5,92.5,3.85,26.2,854.5,599.08,449.24
2018,9,17,12,30,945.0,93.0,4.0,26.3,851.0,649.59,489.96
2018,9,17,12,45,941.5,92.5,4.15,26.45,839.0,695.55,526.4
2018,9,17,13,0,938.0,92.0,4.3,26.6,827.0,738.7,560.07
2018,9,17,13,15,934.0,91.0,4.45,26.45,808.0,778.02,590.92
2018,9,17,13,30,930.0,90.0,4.6,26.3,789.0,814.15,617.81
2018,9,17,13,45,924.5,89.0,4.75,26.15,763.0,845.74,641.79
2018,9,17,14,0,919.0,88.0,4.9,26.0,737.0,873.81,663.51
2018,9,17,14,15,910.0,86.0,4.95,25.7,703.5,894.14,679.83
2018,9,17,14,30,901.0,84.0,5.0,25.4,670.0,910.56,693.7
2018,9,17,14,45,889.0,81.5,5.1,25.05,630.0,919.77,703.24
2018,9,17,15,0,877.0,79.0,5.2,24.7,590.0,924.98,710.23
2018,9,17,15,15,859.0,76.5,5.2,24.7,545.0,920.62,709.02
2018,9,17,15,30,841.0,74.0,5.2,24.7,500.0,912.35,705.22
2018,9,17,15,45,819.0,71.0,5.25,23.55,452.0,907.07,707.13
2018,9,17,16,0,797.0,68.0,5.3,22.4,404.0,886.97,698.18
2018,9,17,16,15,766.0,64.0,5.25,21.7,353.0,853.41,677.09
2018,9,17,16,30,735.0,60.0,5.2,21.0,302.0,816.72,652.77
2018,9,17,16,45,687.0,54.5,5.1,20.25,250.0,759.17,611.09
2018,9,17,17,0,639.0,49.0,5.0,19.5,198.0,699.62,565.34
2018,9,17,17,15,557.5,43.0,4.8,18.7,149.0,616.76,497.89
2018,9,17,17,30,476.0,37.0,4.6,17.9,100.0,527.3,419.75
2018,9,17,17,45,319.5,27.0,4.35,17.15,61.0,366.49,248.82
2018,9,17,18,0,163.0,17.0,4.1,16.4,22.0,149.89,0.0
2018,9,17,18,15,81.5,8.5,4.0,15.95,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.8,11.45,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,11.8,15.0,10.23,0.0
2018,9,18,6,15,259.5,24.0,2.2,12.55,49.0,19.86,4.43
2018,9,18,6,30,406.0,35.0,2.5,13.3,83.0,29.07,19.19
2018,9,18,6,45,495.0,43.0,2.8,14.1,130.5,35.65,25.76
2018,9,18,7,0,584.0,51.0,3.1,14.9,178.0,42.35,31.99
2018,9,18,7,15,641.0,56.5,3.0,15.5,230.0,46.88,36.14
2018,9,18,7,30,698.0,62.0,2.9,16.1,282.0,55.69,43.9
2018,9,18,7,45,734.5,66.0,2.8,16.65,333.0,59.13,46.77
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,62.56,49.56
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,65.05,51.45
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,67.52,53.3
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,69.79,54.94
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,80.03,63.39
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,81.63,64.4
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,83.13,65.35
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,84.73,66.39
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,86.23,67.35
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,131.38,74.04
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,192.06,108.65
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,252.83,154.95
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,313.45,205.95
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,372.64,257.35
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,431.04,307.71
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,487.53,355.52
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,542.53,400.78
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,595.01,443.02
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,645.3,482.41
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,690.73,517.39
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,733.29,549.53
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,772.73,579.63
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,809.03,605.52
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,839.43,627.16
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,866.27,646.49
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,885.46,661.88
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,900.74,674.86
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,909.06,682.92
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,913.44,688.52
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,918.93,694.1
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,909.61,689.63
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,889.92,682.04
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,866.56,671.4
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,826.78,647.17
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,783.93,619.73
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,683.28,547.15
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,575.01,464.86
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,456.14,369.83
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,339.79,271.33
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,236.59,147.84
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,80.31,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,7.87,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,18.7,2.39
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,32.12,21.71
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,39.62,29.25
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,47.19,36.3
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,52.24,40.92
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,57.37,45.4
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,61.09,48.5
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,64.82,51.5
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,72.73,58.03
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,75.28,59.82
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,77.28,61.12
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,79.24,62.37
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,80.7,63.17
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,82.11,63.94
