Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,92.08,71.83
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,93.41,72.48
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,137.24,78.69
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,197.29,112.16
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,257.13,156.58
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,317.01,205.65
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,375.72,255.52
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,433.76,304.53
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,489.64,350.92
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,544.14,394.95
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,595.67,435.82
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,645.1,474.01
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,690.42,508.34
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,733.04,540.0
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,771.0,567.91
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,805.74,591.9
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,834.66,611.88
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,859.97,629.56
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,878.4,643.19
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,892.96,654.47
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,910.84,668.18
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,914.24,672.42
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,907.39,669.64
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,896.52,664.31
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,874.34,652.53
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,848.46,637.99
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,814.35,616.35
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,771.54,587.63
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,706.2,541.56
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,639.49,492.02
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,538.04,416.12
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,437.72,333.81
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,284.92,152.93
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,94.23,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,7.87,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,19.43,0.68
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,30.66,20.01
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,37.51,26.94
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,44.49,33.41
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,49.67,38.05
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,54.88,42.53
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,63.56,49.88
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,67.62,53.1
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,69.95,54.76
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,72.28,56.39
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,74.43,57.84
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,76.52,59.23
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,85.74,66.57
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,87.23,67.42
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,88.53,68.12
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,89.74,68.76
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,133.87,74.92
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,195.53,108.77
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,256.63,153.65
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,317.7,203.22
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,377.73,253.36
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,436.96,302.3
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,494.36,348.47
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,550.36,391.94
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,604.05,433.01
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,655.78,471.38
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,703.1,505.62
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,747.71,537.11
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,786.79,565.1
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,822.54,588.87
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,852.24,608.69
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,878.2,626.23
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,897.91,640.33
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,913.67,652.13
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,921.6,659.16
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,925.49,663.86
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,931.44,669.44
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,922.54,665.56
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,901.61,655.96
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,876.91,643.62
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,836.27,618.69
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,792.52,590.55
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,734.69,551.11
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,668.71,503.37
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,566.84,429.3
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,466.43,347.39
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,298.6,127.22
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,100.64,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,7.08,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,17.72,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,28.16,17.72
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,35.79,25.29
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,43.41,32.25
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,47.28,35.75
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,55.62,42.95
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,59.45,46.07
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,63.27,49.08
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,66.12,51.18
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,68.93,53.21
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,71.18,54.72
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,81.17,62.68
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,83.34,64.06
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,85.4,65.34
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,87.22,66.42
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,88.94,67.42
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,131.75,73.13
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,192.8,106.12
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,253.44,150.29
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,313.97,199.16
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,373.52,249.12
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,432.25,298.23
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,488.28,344.52
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,542.67,388.39
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,593.47,428.71
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,641.93,466.3
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,687.46,501.12
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,730.17,533.28
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,767.68,561.54
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,801.93,585.97
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,830.41,606.35
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,855.24,624.46
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,872.74,638.0
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,886.33,649.17
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,903.0,663.03
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,905.27,667.45
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,897.79,664.2
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,886.29,658.38
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,863.2,647.37
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,836.41,633.45
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,800.82,612.05
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,756.25,583.09
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,689.8,536.3
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,622.08,485.63
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,515.88,402.8
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,410.98,311.9
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,246.2,67.81
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,58.34,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,7.08,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,18.62,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,29.79,19.19
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,36.62,26.39
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,43.6,32.98
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,48.39,37.36
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,53.26,41.61
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,61.85,48.96
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,65.97,52.26
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,68.35,53.98
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,70.73,55.67
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,72.6,56.88
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,74.45,58.07
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,77.01,59.85
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,88.05,68.71
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,90.08,69.98
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,91.98,71.15
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,133.43,76.5
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,193.96,109.61
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,253.69,153.79
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,313.42,202.99
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,372.85,253.62
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,431.58,303.45
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,487.03,349.82
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,540.72,393.49
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,593.11,435.47
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,643.85,475.18
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,686.85,508.27
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,726.5,538.23
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,732.04,543.05
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,725.89,539.23
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,790.05,587.7
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,849.47,629.67
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,870.01,644.7
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,896.81,664.34
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,904.75,671.73
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,908.71,676.74
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,913.13,681.55
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,902.9,676.48
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,881.81,665.65
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,857.04,651.97
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,816.63,626.3
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,773.17,597.26
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,714.01,555.2
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,646.91,504.4
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,525.23,409.85
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,405.42,305.29
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,244.65,10.19
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,68.07,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,7.87,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,18.27,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,28.24,17.63
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,34.76,24.62
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,41.45,30.94
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,45.97,35.09
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,54.73,42.79
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,58.57,46.0
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,62.39,49.09
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,65.23,51.27
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,68.04,53.38
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,69.96,54.69
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,79.6,62.55
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,81.56,63.82
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,83.41,65.0
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,84.47,65.51
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,85.46,65.97
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,126.13,71.01
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,186.86,104.0
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,247.3,148.88
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,307.7,198.89
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,367.2,249.88
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,425.95,300.0
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,482.26,347.38
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,537.04,392.26
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,588.96,434.52
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,638.79,474.19
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,684.59,510.06
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,727.66,543.26
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,766.29,573.28
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,801.66,598.92
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,831.4,620.59
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,857.51,639.92
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,877.79,655.75
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,894.21,669.16
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,902.15,676.85
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,906.11,682.05
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,900.44,679.97
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,901.73,682.82
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,882.21,672.9
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,859.05,660.18
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,820.27,635.42
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,778.49,607.26
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,713.52,560.26
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,646.67,508.74
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,543.17,425.89
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,432.25,322.5
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,249.47,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,58.88,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,7.08,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,17.05,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,26.74,16.26
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,32.96,23.08
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,39.35,29.09
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,47.31,36.26
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,52.04,40.38
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,55.68,43.41
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,59.32,46.33
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,61.97,48.24
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,64.6,50.08
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,73.66,57.33
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,75.93,58.75
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,78.28,60.24
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,80.5,61.62
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,81.91,62.31
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,83.22,62.94
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,124.22,67.91
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,186.66,100.72
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,248.75,145.23
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,310.74,194.44
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,370.84,243.75
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,430.08,291.81
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,488.34,338.04
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,545.08,381.58
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,597.89,421.59
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,648.41,458.83
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,695.17,493.07
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,739.07,524.66
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,777.9,553.43
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,813.37,578.0
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,842.86,598.82
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,868.6,617.4
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,887.98,631.96
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,903.38,644.23
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,910.5,652.09
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,913.54,657.53
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,908.15,655.81
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,909.69,658.71
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,888.6,649.88
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,863.81,638.21
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,823.6,613.95
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,780.37,586.3
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,711.66,538.73
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,650.69,493.42
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,535.01,406.61
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,421.23,300.89
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,233.57,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,4.72,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,5.51,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,15.3,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,24.99,14.65
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,32.35,22.58
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,39.73,29.52
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,43.72,33.22
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,51.82,40.35
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,55.43,43.35
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,59.04,46.25
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,62.06,48.55
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,65.02,50.75
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,74.64,58.58
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,77.54,60.59
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,79.24,61.61
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,80.83,62.54
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,82.53,63.54
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,84.12,64.45
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,123.51,68.79
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,185.14,101.21
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,246.93,146.06
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,308.58,195.93
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,368.48,245.99
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,427.57,295.02
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,484.92,341.5
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,540.74,385.29
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,592.77,425.6
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,642.49,463.02
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,688.56,497.06
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,731.74,528.29
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,769.57,556.27
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,804.06,580.12
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,833.63,600.97
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,859.52,619.56
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,878.16,633.77
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,892.84,645.65
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,899.29,652.84
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,901.7,657.59
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,905.3,661.74
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,894.47,656.38
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,871.6,647.14
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,845.06,634.74
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,801.39,609.14
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,754.74,579.71
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,691.71,535.65
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,620.67,482.14
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,494.7,383.13
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,370.75,261.93
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,165.85,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,4.72,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,15.31,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,25.77,14.93
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,33.4,23.34
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,41.0,30.5
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,45.58,34.72
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,50.32,38.9
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,55.46,43.25
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,60.43,47.33
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,71.98,56.97
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,82.84,65.84
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,99.74,79.66
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,113.34,90.46
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,112.58,89.18
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,111.51,87.72
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,98.54,76.5
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,94.3,72.58
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,125.37,72.27
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,189.15,105.78
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,248.17,147.82
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,307.44,194.8
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,366.16,242.94
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,424.24,290.06
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,474.91,331.3
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,522.39,368.36
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,554.9,393.63
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,579.09,411.68
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,647.74,459.9
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,711.56,504.1
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,749.26,529.93
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,783.99,552.97
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,805.92,566.96
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,814.86,572.95
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,832.84,586.11
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,847.13,597.03
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,861.52,608.08
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,872.33,617.04
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,856.93,608.85
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,837.48,598.3
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,802.11,581.75
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,758.43,558.44
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,714.43,533.12
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,668.02,504.31
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,579.34,443.03
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,489.93,377.15
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,390.23,299.11
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,292.47,196.26
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,123.12,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,3.93,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,14.56,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,26.47,15.12
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,34.52,24.26
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,42.66,31.94
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,49.13,37.87
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,55.49,43.49
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,60.24,47.51
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,64.93,51.36
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,65.9,51.88
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,72.45,57.17
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,74.9,58.9
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,77.31,60.57
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,79.45,61.98
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,81.51,63.32
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,82.78,63.99
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,84.0,64.63
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,123.3,71.73
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,184.36,105.42
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,246.72,152.92
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,299.25,197.33
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,351.51,243.87
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,392.2,280.12
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,439.91,318.05
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,488.13,355.73
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,517.1,379.45
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,543.86,400.7
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,617.24,455.53
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,689.16,508.93
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,732.2,541.55
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,773.29,572.56
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,797.04,589.99
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,825.55,610.9
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,838.82,622.64
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,838.41,625.39
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,826.03,620.23
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,814.29,615.54
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,815.43,618.09
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,807.54,614.29
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,751.13,581.0
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,685.22,539.41
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,519.57,417.91
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,344.32,280.05
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,285.64,233.06
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,226.07,183.14
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,201.89,160.12
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,194.02,125.35
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,69.82,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,13.38,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,23.16,12.17
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,29.66,20.03
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,36.36,26.43
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,42.13,31.78
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,49.51,38.39
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,55.95,44.02
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,62.32,49.46
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,83.91,68.06
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,101.62,83.03
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,117.06,95.85
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,132.01,108.08
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,146.87,120.06
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,161.34,131.59
2018,9,28,9,45,185.5,249.5,3.85,20.95,370.0,161.01,130.69
2018,9,28,10,0,294.0,257.0,3.9,21.6,451.0,157.8,127.45
2018,9,28,10,15,586.5,177.5,3.95,22.1,584.5,138.09,91.61
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,181.67,104.12
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,240.01,147.74
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,298.35,196.89
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,355.14,247.0
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,411.17,296.61
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,465.38,344.16
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,518.17,389.54
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,568.02,431.68
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,615.69,471.1
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,657.77,505.83
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,696.95,537.77
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,733.1,567.12
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,766.11,593.02
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,792.62,613.42
2018,9,28,14,0,855.0,98.0,5.2,24.1,657.0,815.55,631.43
2018,9,28,14,15,843.0,96.0,5.25,23.75,623.0,840.71,651.74
2018,9,28,14,30,831.0,94.0,5.3,23.4,589.0,853.13,663.12
2018,9,28,14,45,815.0,91.5,5.4,23.0,549.5,857.51,669.38
2018,9,28,15,0,799.0,89.0,5.5,22.6,510.0,857.9,672.95
2018,9,28,15,15,777.0,86.0,5.5,22.6,466.0,848.27,667.76
2018,9,28,15,30,755.0,83.0,5.5,22.6,422.0,834.74,659.74
2018,9,28,15,45,725.0,78.0,5.5,21.5,374.0,807.59,644.31
2018,9,28,16,0,695.0,73.0,5.5,20.4,326.0,783.47,630.54
2018,9,28,16,15,654.0,67.5,5.4,19.7,277.0,739.66,599.46
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,693.41,564.93
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,620.48,507.31
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,546.79,445.65
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,430.2,344.14
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,306.67,184.33
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,128.25,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,13.38,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,21.42,10.44
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,29.83,20.09
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,38.45,28.13
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,45.1,34.25
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,51.49,39.94
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,72.13,57.95
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,92.32,75.25
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,107.83,88.22
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,122.93,100.63
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,134.47,109.85
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,149.3,121.7
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,155.86,126.59
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,162.16,131.24
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,172.55,139.23
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,182.6,146.88
