Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,192.79,141.91
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,227.64,162.64
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,256.84,184.35
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,285.13,207.22
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,304.48,225.52
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,312.25,234.18
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,326.21,245.46
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,341.22,257.83
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,380.97,289.03
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,420.37,319.89
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,441.41,336.4
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,449.4,343.15
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,506.51,387.83
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,555.06,426.23
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,668.01,513.17
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,773.77,592.54
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,813.26,621.43
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,849.87,648.8
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,854.2,653.98
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,854.54,656.72
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,844.42,651.34
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,830.43,643.25
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,781.02,611.57
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,723.33,572.83
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,624.46,500.55
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,516.58,418.5
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,521.98,421.6
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,518.11,414.02
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,399.31,312.09
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,270.57,136.33
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,111.3,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,13.38,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,23.64,11.46
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,34.8,24.19
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,44.0,32.86
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,49.74,38.23
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,55.53,43.42
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,59.58,46.91
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,63.63,50.31
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,66.08,52.15
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,74.19,58.81
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,75.57,59.62
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,76.98,60.47
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,77.94,60.94
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,78.92,61.43
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,87.48,68.24
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,87.96,68.27
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,120.62,70.67
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,179.31,100.41
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,237.75,142.6
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,296.2,190.39
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,350.19,238.34
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,403.29,284.76
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,451.59,325.97
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,495.52,362.76
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,554.24,408.74
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,611.88,453.49
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,656.87,488.28
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,699.61,520.87
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,726.1,541.36
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,741.0,553.66
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,716.81,537.69
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,670.06,505.78
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,655.9,498.36
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,637.51,487.47
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,577.22,445.24
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,490.72,382.87
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,454.21,356.69
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,415.52,328.11
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,322.02,256.94
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,229.72,183.83
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,181.14,144.7
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,131.64,103.71
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,85.16,65.04
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,52.09,36.92
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,32.77,20.23
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,12.2,0.0
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,6.29,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,4.72,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,8.35,0.16
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,15.6,7.75
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,22.88,14.46
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,32.1,22.79
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,41.35,31.03
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,44.04,33.36
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,46.74,35.62
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,53.32,41.14
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,59.92,46.58
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,88.1,70.37
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,114.88,92.41
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,105.94,84.41
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,96.44,76.1
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,118.85,94.33
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,140.54,111.59
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,164.17,123.14
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,202.68,149.27
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,231.92,168.32
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,275.19,198.74
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,308.55,222.27
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,353.85,255.72
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,374.77,273.26
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,393.2,288.64
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,431.25,318.11
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,480.0,354.91
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,511.94,379.29
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,531.8,395.19
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,551.28,411.05
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,583.79,435.68
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,594.6,445.2
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,602.98,453.16
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,663.36,500.47
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,732.85,553.48
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,638.57,486.86
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,526.66,406.27
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,455.64,354.3
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,360.86,282.89
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,331.64,262.58
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,300.69,240.07
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,325.65,261.24
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,327.61,263.92
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,250.45,200.94
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,155.39,122.33
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,119.19,88.99
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,84.19,12.35
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,28.07,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,6.69,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,12.37,2.46
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,19.34,10.82
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,26.77,17.75
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,39.14,28.84
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,52.3,40.49
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,45.72,34.67
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,37.58,27.44
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,56.81,43.98
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,72.08,56.79
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,88.37,70.25
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,99.03,78.75
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,119.35,95.27
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,147.22,117.72
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,145.67,115.81
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,150.51,119.21
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,149.57,107.5
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,169.28,114.91
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,217.3,146.7
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,276.2,189.1
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,325.82,224.21
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,393.74,275.07
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,447.76,318.77
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,502.61,361.94
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,545.69,394.74
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,580.7,419.7
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,586.42,423.18
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,573.25,413.01
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,528.91,384.81
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,459.23,338.2
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,421.35,312.23
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,360.49,268.84
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,490.79,367.64
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,629.7,468.76
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,663.14,495.64
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,704.13,528.26
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,706.66,531.05
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,705.97,531.97
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,701.92,535.34
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,694.34,535.09
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,655.56,509.65
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,614.49,480.74
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,532.3,418.34
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,449.64,351.69
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,330.11,247.0
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,193.82,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,70.99,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,10.23,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,17.51,5.01
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,30.26,19.91
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,42.36,31.11
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,52.82,40.6
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,62.2,48.95
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,74.67,59.77
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,85.56,69.01
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,79.63,63.63
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,76.69,60.85
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,72.92,57.34
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,71.22,55.64
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,70.11,54.42
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,76.13,59.24
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,78.17,60.66
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,80.14,62.03
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,116.01,69.79
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,171.43,96.87
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,223.46,135.17
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,280.56,182.75
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,326.11,227.97
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,354.21,257.41
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,401.18,294.39
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,457.59,338.82
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,513.82,383.7
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,572.57,430.15
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,599.57,452.38
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,619.95,469.26
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,629.34,478.31
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,625.61,477.77
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,619.61,475.21
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,608.53,468.68
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,693.82,535.53
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,771.11,593.86
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,611.14,478.14
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,430.77,340.22
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,369.17,294.3
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,326.38,261.32
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,226.36,181.6
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,106.69,83.15
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,190.76,154.84
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,277.94,226.73
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,232.88,188.39
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,187.44,148.76
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,108.32,78.43
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,26.91,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,12.03,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,5.51,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,8.65,0.0
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,15.81,7.72
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,22.11,13.63
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,34.43,24.69
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,46.39,35.34
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,70.16,56.2
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,90.69,73.93
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,89.77,72.86
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,85.84,69.18
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,104.21,84.66
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,123.81,100.97
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,145.18,118.61
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,158.89,129.65
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,159.58,129.79
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,160.09,129.82
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,181.47,138.15
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,211.05,158.87
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,231.02,173.7
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,251.37,189.71
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,259.27,197.35
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,259.67,198.88
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,288.51,220.75
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,327.5,251.49
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,413.24,318.69
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,507.03,392.28
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,567.64,440.65
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,626.68,487.84
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,658.1,513.44
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,686.55,536.63
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,700.65,548.93
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,710.78,558.25
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,766.13,601.39
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,815.33,638.7
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,819.25,642.99
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,819.32,644.87
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,807.59,638.02
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,792.06,628.35
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,765.72,610.89
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,736.02,590.38
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,697.29,562.08
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,650.39,525.71
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,571.49,461.94
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,492.36,393.82
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,357.02,263.95
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,195.59,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,10.62,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,19.94,4.19
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,26.97,17.36
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,34.19,24.45
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,39.26,29.29
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,48.09,37.28
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,51.69,40.48
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,55.32,43.58
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,62.37,49.59
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,69.08,55.19
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,73.78,58.96
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,78.25,62.49
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,99.92,80.61
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,123.93,100.37
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,100.18,79.86
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,82.9,64.97
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,112.63,68.29
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,166.48,92.23
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,225.2,134.37
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,283.7,182.24
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,340.7,231.36
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,396.14,279.1
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,406.11,296.27
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,382.58,284.6
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,451.32,337.28
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,524.09,392.54
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,604.19,453.47
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,678.07,510.22
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,675.68,509.24
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,660.26,498.91
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,727.45,550.67
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,790.57,595.53
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,795.54,600.51
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,805.5,609.62
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,805.04,612.0
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,800.58,611.77
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,788.07,604.67
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,771.83,594.87
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,753.31,585.13
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,731.53,572.32
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,684.99,539.41
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,630.68,498.83
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,536.57,425.62
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,442.68,347.99
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,321.65,227.15
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,135.02,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,8.65,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,18.32,1.68
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,26.4,16.61
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,33.14,23.3
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,37.51,27.46
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,42.02,31.54
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,45.15,34.25
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,53.41,41.34
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,56.71,43.98
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,59.92,46.5
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,62.54,48.46
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,65.07,50.31
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,68.0,52.58
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,70.8,54.73
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,73.37,56.68
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,75.83,58.51
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,109.83,65.53
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,173.06,98.7
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,231.05,143.83
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,282.73,189.55
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,339.48,235.4
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,400.74,286.27
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,427.87,315.83
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,435.52,327.4
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,519.12,392.87
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,607.31,462.37
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,655.47,501.52
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,701.87,538.94
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,738.18,568.09
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,771.01,592.85
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,798.94,614.06
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,823.15,632.77
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,839.63,646.04
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,852.11,656.67
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,857.42,662.38
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,858.77,665.41
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,849.58,660.54
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,836.62,652.87
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,816.86,640.61
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,783.67,617.81
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,727.38,575.51
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,668.52,529.25
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,578.87,457.73
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,499.97,389.34
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,358.25,240.08
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,157.01,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,9.05,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,19.18,0.0
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,25.87,15.97
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,35.67,25.41
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,40.76,30.26
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,45.96,35.0
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,49.72,38.29
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,53.5,41.49
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,56.69,44.09
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,59.84,46.6
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,68.76,54.04
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,71.5,56.09
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,73.69,57.69
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,75.8,59.2
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,77.37,60.28
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,78.87,61.3
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,106.73,63.38
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,168.51,93.48
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,228.72,137.48
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,287.74,187.3
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,345.62,238.6
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,402.14,289.06
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,455.26,336.13
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,506.14,380.22
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,555.9,422.41
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,603.97,462.29
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,649.65,499.26
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,693.18,533.81
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,725.21,559.67
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,753.38,581.79
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,774.15,597.36
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,799.14,616.12
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,812.69,626.78
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,822.24,634.75
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,821.9,635.64
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,817.49,633.72
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,802.72,624.69
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,784.06,612.71
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,764.22,597.73
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,735.61,575.61
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,696.56,547.37
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,647.3,509.45
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,582.85,457.05
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,499.4,384.98
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,353.88,220.56
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,145.8,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,8.26,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,17.52,0.0
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,25.54,15.52
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,32.29,22.37
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,36.68,26.56
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,41.19,30.67
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,44.32,33.4
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,52.47,40.42
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,56.11,43.39
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,59.65,46.22
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,62.23,48.17
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,64.71,50.03
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,66.64,51.39
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,68.48,52.68
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,69.83,53.56
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,71.11,54.39
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,96.07,54.96
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,156.41,82.88
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,216.69,125.78
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,276.79,175.31
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,335.1,226.09
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,392.46,276.34
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,448.04,324.48
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,501.95,370.08
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,552.06,411.69
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,599.81,450.3
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,643.8,484.98
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,684.9,516.62
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,721.57,544.46
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,754.92,568.04
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,782.01,586.54
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,805.38,602.46
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,821.95,614.5
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,834.62,624.03
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,839.11,627.93
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,839.68,629.28
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,830.46,624.61
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,817.59,617.36
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,790.69,598.37
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,770.5,583.02
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,720.33,547.21
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,667.81,507.67
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,584.01,443.38
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,499.33,372.14
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,350.32,192.13
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,146.11,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,8.26,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,17.44,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,25.23,15.19
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,33.11,23.17
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,37.84,27.72
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,46.33,35.37
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,49.29,37.96
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,52.37,40.55
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,54.81,42.48
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,57.27,44.37
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,66.21,51.79
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,69.01,53.85
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,70.91,55.14
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,72.72,56.35
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,74.03,57.16
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,75.27,57.91
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,98.81,57.9
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,158.74,84.84
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,218.39,126.3
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,277.95,174.29
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,336.6,224.35
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,394.45,274.09
