Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,88.8,59.18
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,147.61,80.25
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,206.35,118.63
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,264.93,164.73
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,322.07,213.02
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,378.27,261.04
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,432.13,306.63
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,484.37,349.76
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,532.58,388.81
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,578.32,424.75
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,619.97,456.63
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,658.61,485.45
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,692.97,511.38
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,724.02,534.56
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,748.22,551.24
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,768.73,565.03
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,782.4,574.79
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,800.62,587.69
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,800.59,588.41
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,796.51,586.64
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,779.54,576.65
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,758.69,563.79
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,722.28,539.95
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,682.41,512.41
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,620.0,469.3
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,548.91,416.42
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,425.43,318.87
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,291.04,144.17
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,125.37,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,10.23,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,19.86,4.39
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,29.07,19.15
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,36.3,26.35
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,43.49,33.07
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,46.98,36.32
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,54.86,43.3
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,58.32,46.18
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,61.79,48.97
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,63.59,50.24
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,65.41,51.51
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,67.1,52.58
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,76.04,59.82
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,78.02,61.04
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,79.91,62.2
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,88.26,68.82
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,146.59,79.84
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,204.58,117.05
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,262.44,162.07
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,319.53,209.62
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,375.87,257.08
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,429.45,302.09
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,481.47,344.84
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,530.04,384.43
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,576.3,421.28
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,618.34,454.01
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,657.47,483.91
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,691.4,510.5
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,721.97,534.42
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,746.37,552.71
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,767.07,568.18
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,780.16,578.85
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,797.69,592.73
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,797.66,594.8
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,793.59,594.25
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,776.66,583.92
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,755.86,570.58
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,719.37,546.24
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,679.5,517.95
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,610.87,468.95
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,533.99,410.32
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,407.01,306.89
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,266.16,106.5
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,114.07,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,9.44,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,18.67,2.05
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,27.59,17.81
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,33.47,23.88
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,42.84,32.53
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,46.97,36.35
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,51.18,40.08
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,54.79,43.15
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,58.38,46.13
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,60.66,47.89
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,62.93,49.61
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,65.63,51.68
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,75.48,59.88
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,78.59,62.21
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,81.56,64.41
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,88.65,70.11
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,146.78,82.06
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,204.29,119.47
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,261.67,164.95
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,318.27,213.27
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,373.97,261.52
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,426.82,306.99
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,478.02,350.05
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,525.68,389.75
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,570.95,426.58
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,612.13,459.74
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,650.34,490.0
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,682.83,516.07
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,711.96,539.39
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,742.08,562.75
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,762.41,578.4
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,774.09,588.87
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,781.76,596.71
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,779.52,597.67
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,773.21,595.75
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,753.86,583.16
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,730.58,567.34
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,697.25,546.83
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,655.0,517.88
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,558.26,444.58
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,460.04,366.07
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,336.56,259.56
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,198.75,52.42
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,72.81,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,8.65,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,18.24,0.0
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,27.56,17.6
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,33.72,24.03
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,39.94,29.93
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,47.17,36.52
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,51.15,40.07
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,54.37,42.82
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,57.6,45.51
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,59.92,47.34
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,62.23,49.14
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,71.11,56.62
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,73.62,58.51
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,75.62,59.95
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,77.53,61.32
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,83.27,65.96
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,142.42,78.92
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,200.89,117.15
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,259.21,164.09
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,316.11,213.8
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,372.08,263.7
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,425.76,311.48
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,477.75,356.92
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,526.68,399.0
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,573.32,438.22
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,615.78,473.56
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,655.36,505.97
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,688.13,533.3
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,717.37,557.66
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,741.39,576.93
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,761.69,593.0
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,774.16,604.47
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,782.72,613.43
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,790.01,621.5
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,785.11,620.66
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,768.48,609.62
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,748.01,595.29
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,709.37,569.94
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,667.36,540.02
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,590.58,478.74
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,505.67,407.47
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,357.23,276.51
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,190.88,13.87
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,70.99,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,7.87,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,17.83,0.0
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,27.55,17.42
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,33.72,23.99
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,40.0,29.95
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,49.17,38.27
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,57.85,45.98
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,73.45,59.68
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,91.48,75.3
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,102.22,84.35
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,112.63,93.03
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,119.76,98.82
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,126.72,104.44
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,134.59,110.8
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,142.21,116.93
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,154.2,126.79
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,189.92,143.28
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,214.69,160.54
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,240.89,180.87
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,268.96,202.81
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,303.52,230.84
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,345.98,264.64
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,401.91,309.99
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,394.37,307.97
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,382.45,301.06
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,468.54,370.51
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,562.58,445.79
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,587.77,466.12
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,610.21,484.29
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,634.12,503.67
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,655.65,521.05
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,532.48,426.2
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,389.36,313.13
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,545.06,439.38
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,693.69,551.98
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,715.3,567.74
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,739.59,585.95
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,702.73,558.6
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,662.48,527.55
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,593.47,473.2
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,516.35,409.01
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,379.9,286.62
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,221.78,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,87.47,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,6.29,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,16.36,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,26.67,16.52
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,33.6,23.89
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,39.01,29.08
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,46.12,35.57
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,52.96,41.63
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,59.43,47.25
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,65.72,52.6
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,64.38,51.17
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,64.63,51.13
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,66.96,52.87
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,69.2,54.51
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,70.57,55.38
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,71.87,56.2
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,74.09,57.84
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,131.35,71.06
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,188.38,107.3
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,245.07,152.13
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,300.29,199.66
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,354.47,247.31
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,406.06,292.62
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,455.88,335.6
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,502.82,375.41
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,547.42,412.41
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,587.42,445.39
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,624.55,475.54
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,625.8,478.14
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,614.89,471.32
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,608.16,468.15
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,587.29,454.51
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,577.15,448.74
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,563.28,439.93
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,512.68,403.21
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,437.72,347.62
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,567.77,449.78
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,679.74,531.87
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,656.47,514.41
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,630.22,494.17
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,570.63,447.66
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,503.73,391.95
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,381.14,278.01
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,234.16,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,94.71,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,7.08,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,16.55,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,25.74,15.35
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,33.35,23.45
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,40.89,30.54
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,53.29,41.71
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,66.45,53.36
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,69.8,56.13
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,73.3,58.94
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,77.16,61.96
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,78.98,63.16
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,74.59,59.0
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,71.65,56.12
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,72.77,56.74
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,73.83,57.3
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,74.68,57.75
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,131.41,70.82
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,188.73,106.57
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,245.97,151.36
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,301.72,199.02
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,356.56,246.96
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,409.33,293.03
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,460.48,336.83
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,508.38,377.17
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,553.97,414.61
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,595.38,448.06
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,633.9,478.54
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,667.39,504.75
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,697.59,528.07
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,721.93,546.46
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,742.66,561.53
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,754.73,571.13
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,762.94,578.21
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,762.29,579.2
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,766.43,583.52
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,749.66,572.7
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,729.14,558.81
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,690.83,531.03
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,649.26,498.92
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,568.76,439.61
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,480.48,369.92
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,352.61,250.51
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,198.53,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,78.58,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,4.72,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,14.0,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,23.38,13.16
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,33.69,23.71
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,43.59,32.91
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,42.73,32.39
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,46.13,35.46
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,60.88,48.36
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,75.44,60.83
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,90.13,73.18
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,104.09,84.64
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,108.48,87.86
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,112.86,91.05
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,104.49,83.5
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,96.25,76.18
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,98.5,77.71
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,145.62,89.96
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,191.61,116.78
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,240.98,152.72
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,290.82,194.77
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,336.61,233.93
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,381.0,270.62
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,425.16,306.59
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,462.61,337.37
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,497.33,365.4
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,532.07,393.3
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,565.17,419.59
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,602.17,447.86
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,637.82,474.85
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,669.58,498.94
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,696.07,519.12
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,697.84,521.21
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,699.46,523.52
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,702.47,526.8
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,697.59,524.59
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,671.73,507.6
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,637.68,484.43
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,572.11,437.23
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,503.49,386.08
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,450.74,346.01
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,396.88,301.2
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,291.08,197.59
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,120.83,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,3.93,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,14.27,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,24.62,13.67
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,33.78,23.57
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,43.07,32.25
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,51.04,39.53
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,58.85,46.48
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,65.45,52.17
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,69.55,55.53
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,81.13,65.27
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,93.57,75.59
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,97.03,78.12
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,100.49,80.63
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,95.53,76.02
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,89.01,70.17
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,101.6,80.43
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,154.0,99.65
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,194.29,122.12
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,240.24,155.32
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,288.35,197.08
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,331.01,234.69
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,370.64,268.37
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,404.41,296.99
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,450.32,333.93
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,493.19,368.19
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,540.9,405.57
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,588.13,442.27
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,580.62,438.69
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,553.74,420.82
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,588.87,448.94
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,616.15,471.19
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,610.55,469.47
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,592.37,458.81
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,564.17,439.96
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,532.4,417.91
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,552.96,435.12
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,580.39,455.63
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,536.36,424.4
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,489.77,389.59
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,402.92,320.78
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,324.3,254.39
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,219.3,146.71
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,56.55,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,4.72,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,13.38,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,23.43,12.23
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,29.65,19.86
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,35.97,25.88
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,42.48,31.83
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,46.11,35.09
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,48.65,37.26
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,51.24,39.4
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,53.68,41.34
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,62.19,48.5
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,65.19,50.87
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,68.07,53.12
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,71.07,55.44
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,73.94,57.64
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,74.75,58.14
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,125.31,68.68
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,181.58,103.04
2018,10,28,11,0,893.0,76.0,4.0,24.2,616.0,237.69,147.02
2018,10,28,11,15,895.0,76.5,4.1,24.4,625.0,292.15,194.26
2018,10,28,11,30,897.0,77.0,4.2,24.6,634.0,345.58,242.08
2018,10,28,11,45,897.0,77.0,4.25,24.8,635.0,396.63,287.98
2018,10,28,12,0,897.0,77.0,4.3,25.0,636.0,445.99,331.78
2018,10,28,12,15,890.0,78.5,4.35,25.05,628.5,491.59,371.95
2018,10,28,12,30,883.0,80.0,4.4,25.1,621.0,534.56,409.1
2018,10,28,12,45,785.0,109.5,4.5,25.15,582.5,553.84,427.38
2018,10,28,13,0,687.0,139.0,4.6,25.2,544.0,562.69,436.67
2018,10,28,13,15,517.0,179.0,4.65,25.05,477.5,517.97,404.62
2018,10,28,13,30,347.0,219.0,4.7,24.9,411.0,452.7,355.44
2018,10,28,13,45,309.5,213.5,4.75,24.8,378.5,439.18,346.5
2018,10,28,14,0,272.0,208.0,4.8,24.7,346.0,422.22,334.41
2018,10,28,14,15,214.0,197.0,4.8,24.35,301.0,363.67,289.88
2018,10,28,14,30,156.0,186.0,4.8,24.0,256.0,317.53,253.92
2018,10,28,14,45,152.0,165.5,4.8,23.65,228.5,300.23,241.57
2018,10,28,15,0,148.0,145.0,4.8,23.3,201.0,281.28,227.6
2018,10,28,15,15,319.5,114.0,4.8,23.3,216.0,431.24,351.07
2018,10,28,15,30,491.0,83.0,4.8,23.3,231.0,551.26,447.07
2018,10,28,15,45,447.0,73.5,4.65,22.2,191.0,507.72,413.44
2018,10,28,16,0,403.0,64.0,4.5,21.1,151.0,456.05,372.29
2018,10,28,16,15,340.0,52.5,4.4,20.55,113.5,391.9,318.35
2018,10,28,16,30,277.0,41.0,4.3,20.0,76.0,328.07,261.02
2018,10,28,16,45,189.0,28.0,4.2,19.45,47.0,237.67,153.82
2018,10,28,17,0,101.0,15.0,4.1,18.9,18.0,92.18,0.0
2018,10,28,17,15,50.5,7.5,3.95,18.35,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.8,11.4,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.9,11.9,4.0,0.0,0.0
2018,10,29,6,45,66.5,17.5,2.05,12.45,22.0,13.77,0.0
2018,10,29,7,0,106.0,31.0,2.2,13.0,40.0,23.13,11.61
2018,10,29,7,15,181.0,45.5,2.4,13.5,72.5,33.84,23.63
2018,10,29,7,30,256.0,60.0,2.6,14.0,105.0,44.42,33.57
2018,10,29,7,45,301.0,72.5,2.75,14.45,140.5,53.28,41.76
2018,10,29,8,0,346.0,85.0,2.9,14.9,176.0,61.98,49.61
2018,10,29,8,15,292.0,107.0,3.0,15.15,193.5,76.64,62.6
2018,10,29,8,30,238.0,129.0,3.1,15.4,211.0,89.51,73.82
