Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,206.0,150.5,3.15,15.65,227.5,101.77,84.36
2018,10,29,9,0,174.0,172.0,3.2,15.9,244.0,116.39,96.82
2018,10,29,9,15,200.5,186.0,3.45,16.25,276.5,125.25,104.14
2018,10,29,9,30,227.0,200.0,3.7,16.6,309.0,133.93,111.26
2018,10,29,9,45,233.5,214.5,3.95,16.9,333.0,137.41,113.89
2018,10,29,10,0,240.0,229.0,4.2,17.2,357.0,144.94,120.0
2018,10,29,10,15,285.0,233.0,4.3,17.5,391.5,147.77,122.08
2018,10,29,10,30,330.0,237.0,4.4,17.8,426.0,174.86,128.18
2018,10,29,10,45,388.0,229.5,4.5,18.1,458.0,205.27,145.94
2018,10,29,11,0,446.0,222.0,4.6,18.4,490.0,240.08,171.14
2018,10,29,11,15,530.5,197.0,4.6,18.6,520.5,277.9,200.52
2018,10,29,11,30,615.0,172.0,4.6,18.8,551.0,325.57,239.78
2018,10,29,11,45,724.0,137.0,4.6,19.0,584.5,377.77,283.4
2018,10,29,12,0,833.0,102.0,4.6,19.2,618.0,438.76,334.8
2018,10,29,12,15,841.0,98.5,4.6,19.6,615.0,485.47,375.8
2018,10,29,12,30,849.0,95.0,4.6,20.0,612.0,530.77,414.75
2018,10,29,12,45,874.5,85.5,4.6,20.4,607.5,575.38,452.37
2018,10,29,13,0,900.0,76.0,4.6,20.8,603.0,621.17,490.11
2018,10,29,13,15,900.5,73.0,4.5,21.15,584.0,656.6,518.9
2018,10,29,13,30,901.0,70.0,4.4,21.5,565.0,689.12,544.89
2018,10,29,13,45,886.5,69.0,4.3,21.8,535.5,710.33,561.76
2018,10,29,14,0,872.0,68.0,4.2,22.1,506.0,727.67,574.49
2018,10,29,14,15,822.5,73.5,4.1,22.2,464.0,729.77,576.51
2018,10,29,14,30,773.0,79.0,4.0,22.3,422.0,719.78,569.76
2018,10,29,14,45,746.0,75.0,3.9,22.35,381.0,711.55,564.46
2018,10,29,15,0,719.0,71.0,3.8,22.4,340.0,699.31,556.02
2018,10,29,15,15,733.5,61.0,3.8,22.4,306.5,710.24,564.92
2018,10,29,15,30,748.0,51.0,3.8,22.4,273.0,717.77,570.53
2018,10,29,15,45,702.5,46.5,3.1,21.8,227.5,679.37,539.56
2018,10,29,16,0,657.0,42.0,2.4,21.2,182.0,637.92,504.35
2018,10,29,16,15,575.5,37.5,2.15,20.0,137.5,563.8,445.1
2018,10,29,16,30,494.0,33.0,1.9,18.8,93.0,486.77,377.55
2018,10,29,16,45,322.0,23.5,1.65,17.65,55.5,337.73,203.42
2018,10,29,17,0,150.0,14.0,1.4,16.5,18.0,129.93,0.0
2018,10,29,17,15,75.0,7.0,1.5,16.15,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,3.15,10.75,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,3.3,11.1,6.0,0.0,0.0
2018,10,30,6,45,254.5,16.0,3.5,11.45,33.0,12.59,0.0
2018,10,30,7,0,436.0,25.0,3.7,11.8,60.0,23.0,10.87
2018,10,30,7,15,537.0,31.0,3.95,12.55,103.5,28.67,19.15
2018,10,30,7,30,638.0,37.0,4.2,13.3,147.0,34.57,24.92
2018,10,30,7,45,695.5,41.5,4.45,14.0,194.0,39.0,29.12
2018,10,30,8,0,753.0,46.0,4.7,14.7,241.0,43.5,33.22
2018,10,30,8,15,790.0,49.0,4.9,15.45,287.0,46.61,35.94
2018,10,30,8,30,827.0,52.0,5.1,16.2,333.0,54.63,42.91
2018,10,30,8,45,851.0,53.5,5.3,17.0,374.5,57.07,44.85
2018,10,30,9,0,875.0,55.0,5.5,17.8,416.0,59.42,46.67
2018,10,30,9,15,890.5,57.5,5.5,18.5,453.0,62.25,48.89
2018,10,30,9,30,906.0,60.0,5.5,19.2,490.0,64.97,51.0
2018,10,30,9,45,917.5,61.5,5.45,19.9,521.5,66.81,52.33
2018,10,30,10,0,929.0,63.0,5.4,20.6,553.0,68.57,53.59
2018,10,30,10,15,938.5,63.5,5.45,21.15,577.5,69.52,54.19
2018,10,30,10,30,948.0,64.0,5.5,21.7,602.0,119.59,63.93
2018,10,30,10,45,954.0,64.5,5.55,22.2,619.5,178.98,99.4
2018,10,30,11,0,960.0,65.0,5.6,22.7,637.0,238.18,145.82
2018,10,30,11,15,963.5,64.5,5.6,23.1,646.5,295.52,195.83
2018,10,30,11,30,967.0,64.0,5.6,23.5,656.0,351.83,246.66
2018,10,30,11,45,968.0,64.0,5.65,23.85,658.0,406.43,296.24
2018,10,30,12,0,969.0,64.0,5.7,24.2,660.0,459.32,343.64
2018,10,30,12,15,966.0,64.5,5.7,24.45,653.5,508.91,387.51
2018,10,30,12,30,963.0,65.0,5.7,24.7,647.0,556.03,428.31
2018,10,30,12,45,956.5,66.0,5.7,24.9,633.0,599.07,465.04
2018,10,30,13,0,950.0,67.0,5.7,25.1,619.0,639.05,498.57
2018,10,30,13,15,883.0,81.0,5.7,25.2,579.5,651.26,510.4
2018,10,30,13,30,816.0,95.0,5.7,25.3,540.0,661.92,520.27
2018,10,30,13,45,828.0,87.0,5.7,25.4,518.5,692.88,545.92
2018,10,30,14,0,840.0,79.0,5.7,25.5,497.0,721.16,568.43
2018,10,30,14,15,810.5,77.5,5.6,25.45,458.0,722.84,570.43
2018,10,30,14,30,781.0,76.0,5.5,25.4,419.0,720.02,569.25
2018,10,30,14,45,780.5,70.0,5.45,25.3,386.0,730.64,578.35
2018,10,30,15,0,780.0,64.0,5.4,25.2,353.0,737.9,584.77
2018,10,30,15,15,712.5,62.5,5.4,25.2,301.5,692.41,551.44
2018,10,30,15,30,645.0,61.0,5.4,25.2,250.0,648.4,518.45
2018,10,30,15,45,633.0,53.5,4.6,24.25,212.5,627.96,501.28
2018,10,30,16,0,621.0,46.0,3.8,23.3,175.0,610.57,484.91
2018,10,30,16,15,546.5,39.5,3.4,22.05,132.0,539.76,427.14
2018,10,30,16,30,472.0,33.0,3.0,20.8,89.0,478.84,370.14
2018,10,30,16,45,300.5,23.5,2.65,19.5,53.0,316.65,173.17
2018,10,30,17,0,129.0,14.0,2.3,18.2,17.0,112.89,0.0
2018,10,30,17,15,64.5,7.0,2.35,17.8,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,10.35,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,45,125.5,14.0,1.25,11.25,22.5,11.02,0.0
2018,10,31,7,0,229.0,25.0,1.2,11.7,43.0,20.48,8.31
2018,10,31,7,15,261.0,40.0,1.5,12.5,73.5,30.37,20.57
2018,10,31,7,30,293.0,55.0,1.8,13.3,104.0,41.23,30.78
2018,10,31,7,45,315.0,69.5,2.05,14.15,137.0,51.38,40.08
2018,10,31,8,0,337.0,84.0,2.3,15.0,170.0,61.25,48.92
2018,10,31,8,15,530.5,73.0,2.4,15.6,237.5,57.57,45.64
2018,10,31,8,30,724.0,62.0,2.5,16.2,305.0,55.96,44.1
2018,10,31,8,45,685.0,77.0,2.55,16.8,330.5,61.59,48.88
2018,10,31,9,0,646.0,92.0,2.6,17.4,356.0,70.9,56.8
2018,10,31,9,15,601.5,114.0,2.7,18.0,377.0,84.54,68.37
2018,10,31,9,30,557.0,136.0,2.8,18.6,398.0,95.65,77.63
2018,10,31,9,45,607.5,132.0,2.85,19.15,435.0,94.71,76.48
2018,10,31,10,0,658.0,128.0,2.9,19.7,472.0,92.08,73.92
2018,10,31,10,15,633.5,142.0,3.0,20.3,485.5,99.73,80.14
2018,10,31,10,30,609.0,156.0,3.1,20.9,499.0,142.55,93.11
2018,10,31,10,45,686.0,136.5,3.2,21.5,534.0,181.54,112.76
2018,10,31,11,0,763.0,117.0,3.3,22.1,569.0,232.92,149.5
2018,10,31,11,15,829.0,98.5,3.4,22.55,596.5,283.02,190.07
2018,10,31,11,30,895.0,80.0,3.5,23.0,624.0,340.95,238.96
2018,10,31,11,45,897.5,79.5,3.55,23.5,626.0,392.26,284.79
2018,10,31,12,0,900.0,79.0,3.6,24.0,628.0,442.11,328.66
2018,10,31,12,15,779.0,116.0,3.6,24.35,588.0,468.2,354.43
2018,10,31,12,30,658.0,153.0,3.6,24.7,548.0,481.92,368.79
2018,10,31,12,45,641.0,153.0,3.55,25.1,530.5,508.82,391.58
2018,10,31,13,0,624.0,153.0,3.5,25.5,513.0,532.37,411.11
2018,10,31,13,15,617.5,149.0,3.5,25.75,494.0,555.46,430.24
2018,10,31,13,30,611.0,145.0,3.5,26.0,475.0,575.77,446.96
2018,10,31,13,45,521.5,159.5,3.45,26.3,431.0,546.06,425.34
2018,10,31,14,0,432.0,174.0,3.4,26.6,387.0,517.35,403.86
2018,10,31,14,15,385.5,169.5,3.4,26.6,349.5,495.29,388.36
2018,10,31,14,30,339.0,165.0,3.4,26.6,312.0,451.76,356.56
2018,10,31,14,45,387.5,140.5,3.4,26.65,294.0,493.48,390.3
2018,10,31,15,0,436.0,116.0,3.4,26.7,276.0,515.77,409.21
2018,10,31,15,15,437.5,101.0,3.4,26.7,244.5,508.98,405.1
2018,10,31,15,30,439.0,86.0,3.4,26.7,213.0,499.65,398.42
2018,10,31,15,45,372.0,77.0,2.55,25.7,171.5,439.51,350.98
2018,10,31,16,0,305.0,68.0,1.7,24.7,130.0,378.03,300.64
2018,10,31,16,15,254.5,54.0,1.6,23.65,96.5,322.28,254.82
2018,10,31,16,30,204.0,40.0,1.5,22.6,63.0,266.75,204.54
2018,10,31,16,45,136.5,25.5,1.35,21.55,38.0,183.98,85.16
2018,10,31,17,0,69.0,11.0,1.2,20.5,13.0,62.93,0.0
2018,10,31,17,15,34.5,5.5,1.2,20.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,12.5,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,12.9,1.0,0.0,0.0
2018,11,1,6,45,37.0,13.0,1.8,13.3,14.5,10.23,0.0
2018,11,1,7,0,52.0,24.0,1.9,13.7,28.0,18.24,5.79
2018,11,1,7,15,68.0,42.0,2.05,14.3,51.0,31.07,20.87
2018,11,1,7,30,84.0,60.0,2.2,14.9,74.0,43.66,32.63
2018,11,1,7,45,119.0,78.0,2.35,15.5,104.5,56.18,44.04
2018,11,1,8,0,154.0,96.0,2.5,16.1,135.0,68.53,55.08
2018,11,1,8,15,214.5,110.5,2.45,16.9,175.5,77.65,63.02
2018,11,1,8,30,275.0,125.0,2.4,17.7,216.0,87.56,71.46
2018,11,1,8,45,333.0,133.0,2.35,18.5,257.5,93.51,76.29
2018,11,1,9,0,391.0,141.0,2.3,19.3,299.0,96.87,78.79
2018,11,1,9,15,474.5,137.5,2.3,20.1,346.5,95.56,77.24
2018,11,1,9,30,558.0,134.0,2.3,20.9,394.0,94.52,75.94
2018,11,1,9,45,640.0,121.5,2.35,21.7,438.5,88.49,70.42
2018,11,1,10,0,722.0,109.0,2.4,22.5,483.0,81.26,63.94
2018,11,1,10,15,767.5,100.0,2.5,23.15,514.5,82.36,64.6
2018,11,1,10,30,813.0,91.0,2.6,23.8,546.0,117.78,67.06
2018,11,1,10,45,797.5,99.5,2.7,24.5,556.5,173.94,100.98
2018,11,1,11,0,782.0,108.0,2.8,25.2,567.0,228.01,142.89
2018,11,1,11,15,799.0,104.5,2.9,25.7,580.0,278.44,184.88
2018,11,1,11,30,816.0,101.0,3.0,26.2,593.0,329.49,228.9
2018,11,1,11,45,739.5,126.5,3.05,26.75,573.5,369.36,266.4
2018,11,1,12,0,663.0,152.0,3.1,27.3,554.0,403.89,298.09
2018,11,1,12,15,713.5,135.0,3.15,27.65,563.5,452.05,337.64
2018,11,1,12,30,764.0,118.0,3.2,28.0,573.0,502.18,378.22
2018,11,1,12,45,673.0,143.0,3.2,28.35,537.0,515.5,390.79
2018,11,1,13,0,582.0,168.0,3.2,28.7,501.0,512.88,390.75
2018,11,1,13,15,526.0,177.5,3.2,28.9,470.0,516.05,394.65
2018,11,1,13,30,470.0,187.0,3.2,29.1,439.0,513.7,393.93
2018,11,1,13,45,549.5,155.5,3.15,29.3,435.5,559.82,430.33
2018,11,1,14,0,629.0,124.0,3.1,29.5,432.0,615.34,472.92
2018,11,1,14,15,660.0,107.5,3.0,29.5,410.0,642.45,494.3
2018,11,1,14,30,691.0,91.0,2.9,29.5,388.0,667.06,513.02
2018,11,1,14,45,680.0,83.5,2.8,29.5,353.0,666.75,513.22
2018,11,1,15,0,669.0,76.0,2.7,29.5,318.0,663.03,510.98
2018,11,1,15,15,579.5,76.0,2.7,29.5,267.0,601.64,467.05
2018,11,1,15,30,490.0,76.0,2.7,29.5,216.0,535.6,418.69
2018,11,1,15,45,463.0,66.0,1.9,28.2,179.5,506.07,395.51
2018,11,1,16,0,436.0,56.0,1.1,26.9,143.0,474.22,367.94
2018,11,1,16,15,400.0,45.0,1.1,26.2,108.5,432.05,333.07
2018,11,1,16,30,364.0,34.0,1.1,25.5,74.0,389.12,290.15
2018,11,1,16,45,223.0,22.5,1.1,24.8,43.5,246.54,91.52
2018,11,1,17,0,82.0,11.0,1.1,24.1,13.0,72.91,0.0
2018,11,1,17,15,41.0,5.5,1.15,23.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.9,13.75,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.75,14.25,25.0,11.02,0.0
2018,11,2,7,0,322.0,25.0,0.7,14.5,48.0,20.87,6.12
2018,11,2,7,15,417.5,33.0,0.8,15.05,86.0,27.48,17.68
2018,11,2,7,30,513.0,41.0,0.9,15.6,124.0,34.22,24.31
2018,11,2,7,45,588.5,46.0,1.0,16.15,170.0,41.82,31.32
2018,11,2,8,0,664.0,51.0,1.1,16.7,216.0,46.6,35.68
2018,11,2,8,15,711.0,53.5,1.05,17.4,260.5,49.13,37.9
2018,11,2,8,30,758.0,56.0,1.0,18.1,305.0,51.78,40.11
2018,11,2,8,45,787.0,59.0,1.0,18.8,346.5,54.6,42.41
2018,11,2,9,0,816.0,62.0,1.0,19.5,388.0,57.41,44.64
2018,11,2,9,15,829.0,65.5,1.0,20.4,423.0,60.26,46.84
2018,11,2,9,30,842.0,69.0,1.0,21.3,458.0,63.04,48.94
2018,11,2,9,45,849.0,72.5,1.05,22.25,487.0,72.56,56.74
2018,11,2,10,0,856.0,76.0,1.1,23.2,516.0,75.4,58.79
2018,11,2,10,15,860.0,78.5,1.25,23.85,538.0,77.4,60.22
2018,11,2,10,30,864.0,81.0,1.4,24.5,560.0,119.39,67.4
2018,11,2,10,45,807.5,99.5,1.5,25.15,558.0,173.42,99.84
2018,11,2,11,0,751.0,118.0,1.6,25.8,556.0,223.12,139.47
2018,11,2,11,15,814.5,101.5,1.75,26.3,583.5,277.92,182.52
2018,11,2,11,30,878.0,85.0,1.9,26.8,611.0,335.46,229.75
2018,11,2,11,45,864.5,90.0,2.1,27.35,609.0,384.78,273.27
2018,11,2,12,0,851.0,95.0,2.3,27.9,607.0,431.26,313.77
2018,11,2,12,15,863.0,90.5,2.4,28.1,605.0,479.14,354.25
2018,11,2,12,30,875.0,86.0,2.5,28.3,603.0,524.14,391.77
2018,11,2,12,45,803.0,104.0,2.65,28.5,570.0,547.41,412.67
2018,11,2,13,0,731.0,122.0,2.8,28.7,537.0,562.2,426.42
2018,11,2,13,15,658.0,136.5,2.75,28.6,499.5,565.16,430.76
2018,11,2,13,30,585.0,151.0,2.7,28.5,462.0,560.3,428.8
2018,11,2,13,45,658.0,126.0,2.7,28.4,458.5,611.56,469.16
2018,11,2,14,0,731.0,101.0,2.7,28.3,455.0,662.2,508.58
2018,11,2,14,15,742.5,90.5,2.6,28.1,428.5,682.53,524.62
2018,11,2,14,30,754.0,80.0,2.5,27.9,402.0,696.29,535.26
2018,11,2,14,45,760.0,71.0,2.4,27.7,369.0,708.09,544.45
2018,11,2,15,0,766.0,62.0,2.3,27.5,336.0,716.53,551.08
2018,11,2,15,15,687.0,62.0,2.3,27.5,284.5,663.97,513.96
2018,11,2,15,30,608.0,62.0,2.3,27.5,233.0,613.29,477.41
2018,11,2,15,45,595.5,53.0,1.6,26.45,196.0,596.92,462.79
2018,11,2,16,0,583.0,44.0,0.9,25.4,159.0,570.55,437.55
2018,11,2,16,15,452.5,39.5,0.95,24.6,114.0,466.96,358.65
2018,11,2,16,30,322.0,35.0,1.0,23.8,69.0,354.53,264.36
2018,11,2,16,45,201.5,22.5,1.05,23.0,40.0,226.01,58.48
2018,11,2,17,0,81.0,10.0,1.1,22.2,11.0,71.11,0.0
2018,11,2,17,15,40.5,5.0,1.15,21.6,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.75,12.1,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,3,6,45,167.5,13.0,1.7,12.9,22.5,10.23,0.0
2018,11,3,7,0,304.0,23.0,1.7,13.3,43.0,19.14,3.63
2018,11,3,7,15,426.0,30.5,2.05,14.3,83.5,25.49,15.89
2018,11,3,7,30,548.0,38.0,2.4,15.3,124.0,34.82,24.77
2018,11,3,7,45,627.5,42.0,2.8,16.3,171.0,38.78,28.55
2018,11,3,8,0,707.0,46.0,3.2,17.3,218.0,42.93,32.32
2018,11,3,8,15,752.0,48.0,3.4,18.25,263.0,45.24,34.31
2018,11,3,8,30,797.0,50.0,3.6,19.2,308.0,52.31,40.38
2018,11,3,8,45,823.0,52.5,3.8,20.15,349.5,55.49,42.93
2018,11,3,9,0,849.0,55.0,4.0,21.1,391.0,58.58,45.36
2018,11,3,9,15,867.0,56.5,4.05,21.95,427.5,60.73,46.94
2018,11,3,9,30,885.0,58.0,4.1,22.8,464.0,62.79,48.44
2018,11,3,9,45,897.5,60.0,4.15,23.65,495.0,65.01,50.05
2018,11,3,10,0,910.0,62.0,4.2,24.5,526.0,67.14,51.58
2018,11,3,10,15,876.0,73.0,4.3,25.25,537.0,74.13,57.22
2018,11,3,10,30,842.0,84.0,4.4,26.0,548.0,111.24,61.99
2018,11,3,10,45,836.0,90.0,4.5,26.7,562.0,168.21,94.7
2018,11,3,11,0,830.0,96.0,4.6,27.4,576.0,224.06,137.01
2018,11,3,11,15,731.0,127.0,4.65,27.9,555.0,271.5,180.86
2018,11,3,11,30,632.0,158.0,4.7,28.4,534.0,312.58,220.0
2018,11,3,11,45,698.5,140.0,4.75,28.85,556.5,362.16,260.76
2018,11,3,12,0,765.0,122.0,4.8,29.3,579.0,416.11,305.16
2018,11,3,12,15,704.5,138.0,4.8,29.5,555.5,446.67,333.19
2018,11,3,12,30,644.0,154.0,4.8,29.7,532.0,470.23,354.67
2018,11,3,12,45,486.0,189.5,4.75,29.9,471.0,445.71,339.03
2018,11,3,13,0,328.0,225.0,4.7,30.1,410.0,401.67,307.12
2018,11,3,13,15,330.5,215.5,4.6,30.15,396.0,414.03,318.01
2018,11,3,13,30,333.0,206.0,4.5,30.2,382.0,425.07,327.63
2018,11,3,13,45,441.0,171.0,4.4,30.25,391.0,497.3,384.28
2018,11,3,14,0,549.0,136.0,4.3,30.3,400.0,557.63,431.88
2018,11,3,14,15,414.0,149.0,4.2,30.2,340.0,491.26,382.06
2018,11,3,14,30,279.0,162.0,4.1,30.1,280.0,399.84,312.62
2018,11,3,14,45,358.5,136.0,3.95,29.95,272.5,462.04,362.52
2018,11,3,15,0,438.0,110.0,3.8,29.8,265.0,506.13,398.14
2018,11,3,15,15,551.0,84.5,3.8,29.8,254.0,584.58,458.09
2018,11,3,15,30,664.0,59.0,3.8,29.8,243.0,652.92,507.64
2018,11,3,15,45,541.0,57.5,2.75,27.95,190.0,556.48,435.09
2018,11,3,16,0,418.0,56.0,1.7,26.1,137.0,456.25,357.35
2018,11,3,16,15,293.0,45.5,1.7,24.8,94.5,338.68,265.45
2018,11,3,16,30,168.0,35.0,1.7,23.5,52.0,229.18,170.9
2018,11,3,16,45,136.5,22.5,1.65,22.15,31.5,172.64,18.41
2018,11,3,17,0,105.0,10.0,1.6,20.8,11.0,89.55,0.0
2018,11,3,17,15,52.5,5.0,1.6,20.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,11.25,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,11,4,6,45,72.5,13.0,1.3,11.75,16.0,10.23,0.0
2018,11,4,7,0,117.0,23.0,1.3,12.0,30.0,17.38,1.01
2018,11,4,7,15,156.5,38.5,1.55,12.75,57.0,28.75,18.62
2018,11,4,7,30,196.0,54.0,1.8,13.5,84.0,40.01,29.47
2018,11,4,7,45,233.5,69.0,2.0,14.2,116.5,50.73,39.35
2018,11,4,8,0,271.0,84.0,2.2,14.9,149.0,61.27,48.88
2018,11,4,8,15,305.0,97.5,2.05,15.65,184.5,69.65,56.28
2018,11,4,8,30,339.0,111.0,1.9,16.4,220.0,78.46,63.86
2018,11,4,8,45,375.5,122.0,1.75,17.1,257.0,85.53,69.78
2018,11,4,9,0,412.0,133.0,1.6,17.8,294.0,92.48,75.48
2018,11,4,9,15,448.5,139.5,1.6,18.75,330.0,96.55,78.53
2018,11,4,9,30,485.0,146.0,1.6,19.7,366.0,100.61,81.54
2018,11,4,9,45,477.5,159.0,1.55,20.6,388.0,107.67,87.07
2018,11,4,10,0,470.0,172.0,1.5,21.5,410.0,114.54,92.36
2018,11,4,10,15,552.0,156.5,1.55,22.15,448.5,106.63,85.32
2018,11,4,10,30,634.0,141.0,1.6,22.8,487.0,128.93,82.89
2018,11,4,10,45,744.5,116.5,1.7,23.45,535.0,168.76,99.9
2018,11,4,11,0,855.0,92.0,1.8,24.1,583.0,223.54,136.48
2018,11,4,11,15,905.0,82.0,1.9,24.6,609.0,283.79,184.74
2018,11,4,11,30,955.0,72.0,2.0,25.1,635.0,342.92,234.33
2018,11,4,11,45,942.0,75.0,2.15,25.6,632.0,394.51,280.37
2018,11,4,12,0,929.0,78.0,2.3,26.1,629.0,443.16,323.26
2018,11,4,12,15,866.0,94.5,2.4,26.45,604.0,479.35,356.22
2018,11,4,12,30,803.0,111.0,2.5,26.8,579.0,508.64,382.52
2018,11,4,12,45,848.5,96.5,2.65,27.15,580.5,560.03,423.97
2018,11,4,13,0,894.0,82.0,2.8,27.5,582.0,608.14,462.48
2018,11,4,13,15,847.5,88.0,2.85,27.6,547.5,628.11,479.66
2018,11,4,13,30,801.0,94.0,2.9,27.7,513.0,638.59,489.62
2018,11,4,13,45,787.5,88.0,2.95,27.8,482.0,653.35,502.76
2018,11,4,14,0,774.0,82.0,3.0,27.9,451.0,664.21,512.81
2018,11,4,14,15,757.0,78.0,3.0,27.7,417.5,670.92,519.14
2018,11,4,14,30,740.0,74.0,3.0,27.5,384.0,673.83,522.62
2018,11,4,14,45,717.0,70.0,3.05,27.25,346.5,668.38,520.32
2018,11,4,15,0,694.0,66.0,3.1,27.0,309.0,659.21,515.13
2018,11,4,15,15,639.5,64.0,3.1,27.0,265.5,628.79,493.21
2018,11,4,15,30,585.0,62.0,3.1,27.0,222.0,590.7,464.8
2018,11,4,15,45,563.0,53.0,2.75,25.45,184.0,566.69,447.17
2018,11,4,16,0,541.0,44.0,2.4,23.9,146.0,540.18,425.38
2018,11,4,16,15,448.5,37.5,2.55,22.65,106.5,458.27,359.71
2018,11,4,16,30,356.0,31.0,2.7,21.4,67.0,375.92,280.68
2018,11,4,16,45,217.0,20.0,2.85,20.2,38.5,230.58,0.0
2018,11,4,17,0,78.0,9.0,3.0,19.0,10.0,67.54,0.0
2018,11,4,17,15,39.0,4.5,3.25,18.25,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,157.5,10.5,2.05,12.85,20.0,8.26,0.0
2018,11,5,7,0,315.0,21.0,2.1,13.3,40.0,17.53,0.0
2018,11,5,7,15,441.0,27.5,2.35,13.95,79.5,25.14,15.3
2018,11,5,7,30,567.0,34.0,2.6,14.6,119.0,31.46,21.82
2018,11,5,7,45,632.0,37.5,2.85,15.25,162.5,35.01,25.31
2018,11,5,8,0,697.0,41.0,3.1,15.9,206.0,38.71,28.75
2018,11,5,8,15,739.0,44.0,3.35,16.7,250.0,41.87,31.55
2018,11,5,8,30,781.0,47.0,3.6,17.5,294.0,49.68,38.35
2018,11,5,8,45,809.0,48.5,3.8,18.25,334.5,52.15,40.36
2018,11,5,9,0,837.0,50.0,4.0,19.0,375.0,54.56,42.27
2018,11,5,9,15,853.0,53.5,4.15,19.75,411.5,58.14,45.16
2018,11,5,9,30,869.0,57.0,4.3,20.5,448.0,61.6,47.91
2018,11,5,9,45,879.5,60.0,4.5,21.25,479.0,64.47,50.13
2018,11,5,10,0,890.0,63.0,4.7,22.0,510.0,67.24,52.24
2018,11,5,10,15,900.5,63.5,4.75,22.6,534.0,68.2,52.84
2018,11,5,10,30,911.0,64.0,4.8,23.2,558.0,104.78,57.48
2018,11,5,10,45,919.5,64.5,4.85,23.75,576.0,161.8,87.94
2018,11,5,11,0,928.0,65.0,4.9,24.3,594.0,218.94,130.61
2018,11,5,11,15,931.5,64.5,4.9,24.65,603.0,273.99,177.57
2018,11,5,11,30,935.0,64.0,4.9,25.0,612.0,328.06,225.86
2018,11,5,11,45,937.5,64.0,4.95,25.35,614.5,381.02,273.58
2018,11,5,12,0,940.0,64.0,5.0,25.7,617.0,432.5,319.49
2018,11,5,12,15,938.0,64.5,4.95,25.85,611.5,480.75,362.11
2018,11,5,12,30,936.0,65.0,4.9,26.0,606.0,526.71,401.86
2018,11,5,12,45,931.5,65.5,4.9,26.2,593.0,568.88,437.75
2018,11,5,13,0,927.0,66.0,4.9,26.4,580.0,608.21,470.63
2018,11,5,13,15,921.0,64.5,4.85,26.4,559.0,641.53,498.59
2018,11,5,13,30,915.0,63.0,4.8,26.4,538.0,671.55,523.57
2018,11,5,13,45,904.5,62.0,4.75,26.4,510.5,695.71,543.77
2018,11,5,14,0,894.0,61.0,4.7,26.4,483.0,716.24,559.79
2018,11,5,14,15,879.5,59.5,4.55,26.25,449.5,729.59,570.12
2018,11,5,14,30,865.0,58.0,4.4,26.1,416.0,739.16,577.87
2018,11,5,14,45,841.5,56.0,4.3,25.95,376.5,737.41,577.58
2018,11,5,15,0,818.0,54.0,4.2,25.8,337.0,731.88,574.34
2018,11,5,15,15,783.0,51.0,4.2,25.8,293.5,720.15,566.09
2018,11,5,15,30,748.0,48.0,4.2,25.8,250.0,696.71,548.33
2018,11,5,15,45,695.5,44.0,3.2,24.35,204.5,654.29,514.8
2018,11,5,16,0,643.0,40.0,2.2,22.9,159.0,608.66,475.87
2018,11,5,16,15,551.5,34.5,2.0,21.6,116.0,526.85,409.44
2018,11,5,16,30,460.0,29.0,1.8,20.3,73.0,441.84,323.01
2018,11,5,16,45,286.5,19.5,1.65,18.95,42.0,281.95,0.0
2018,11,5,17,0,113.0,10.0,1.5,17.6,11.0,95.14,0.0
2018,11,5,17,15,56.5,5.0,1.55,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,1.5,8.65,20.0,8.65,0.0
2018,11,6,7,0,312.0,22.0,1.5,9.0,40.0,18.43,0.0
2018,11,6,7,15,445.5,29.0,1.85,9.95,80.5,26.55,16.57
2018,11,6,7,30,579.0,36.0,2.2,10.9,121.0,33.3,23.76
2018,11,6,7,45,647.0,41.0,2.5,11.9,166.5,38.08,28.4
2018,11,6,8,0,715.0,46.0,2.8,12.9,212.0,42.98,32.92
2018,11,6,8,15,757.0,49.0,3.0,13.6,257.0,46.04,35.69
2018,11,6,8,30,799.0,52.0,3.2,14.3,302.0,49.15,38.4
2018,11,6,8,45,827.0,55.0,3.35,15.0,344.0,57.04,45.26
2018,11,6,9,0,855.0,58.0,3.5,15.7,386.0,60.51,48.12
2018,11,6,9,15,873.5,60.0,3.5,16.35,423.0,63.03,50.11
2018,11,6,9,30,892.0,62.0,3.5,17.0,460.0,65.45,51.99
2018,11,6,9,45,904.0,64.0,3.5,17.7,491.0,67.65,53.65
2018,11,6,10,0,916.0,66.0,3.5,18.4,522.0,69.76,55.22
2018,11,6,10,15,925.5,67.0,3.5,19.05,546.5,71.05,56.09
2018,11,6,10,30,935.0,68.0,3.5,19.7,571.0,106.85,60.36
2018,11,6,10,45,941.5,68.5,3.45,20.35,588.5,165.09,91.08
2018,11,6,11,0,948.0,69.0,3.4,21.0,606.0,223.19,134.46
2018,11,6,11,15,950.5,69.5,3.45,21.55,615.0,279.99,182.89
2018,11,6,11,30,953.0,70.0,3.5,22.1,624.0,335.75,232.58
2018,11,6,11,45,952.5,69.5,3.5,22.7,624.5,388.36,279.95
2018,11,6,12,0,952.0,69.0,3.5,23.3,625.0,439.11,325.03
2018,11,6,12,15,948.0,69.5,3.55,23.7,618.5,487.18,367.28
2018,11,6,12,30,944.0,70.0,3.6,24.1,612.0,532.75,406.44
2018,11,6,12,45,936.0,71.0,3.65,24.5,597.5,574.04,441.3
2018,11,6,13,0,928.0,72.0,3.7,24.9,583.0,612.22,472.89
2018,11,6,13,15,920.5,70.5,3.65,25.1,561.5,644.87,499.8
2018,11,6,13,30,913.0,69.0,3.6,25.3,540.0,674.12,523.61
2018,11,6,13,45,902.0,67.5,3.6,25.5,511.5,697.55,542.87
2018,11,6,14,0,891.0,66.0,3.6,25.7,483.0,717.29,558.29
2018,11,6,14,15,874.5,64.0,3.45,25.65,448.5,728.72,567.0
2018,11,6,14,30,858.0,62.0,3.3,25.6,414.0,736.27,572.91
2018,11,6,14,45,835.0,59.5,3.15,25.55,374.5,742.01,577.42
2018,11,6,15,0,812.0,57.0,3.0,25.5,335.0,736.45,573.51
2018,11,6,15,15,776.0,53.5,3.0,25.5,291.0,715.38,558.57
2018,11,6,15,30,740.0,50.0,3.0,25.5,247.0,690.48,539.96
2018,11,6,15,45,686.0,46.0,2.1,23.7,202.0,646.86,505.48
2018,11,6,16,0,632.0,42.0,1.2,21.9,157.0,599.78,464.79
2018,11,6,16,15,522.0,36.0,1.2,21.25,112.5,502.25,387.38
2018,11,6,16,30,412.0,30.0,1.2,20.6,68.0,417.0,298.73
2018,11,6,16,45,255.0,20.0,1.2,19.95,39.0,254.16,0.0
2018,11,6,17,0,98.0,10.0,1.2,19.3,10.0,83.29,0.0
2018,11,6,17,15,49.0,5.0,1.25,18.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,45,152.5,10.5,1.2,8.3,18.5,8.26,0.0
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,17.59,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,25.62,15.58
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,32.34,22.91
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,37.82,28.19
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,43.29,33.24
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,45.62,35.35
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,48.11,37.49
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,55.59,43.97
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,58.7,46.48
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,60.87,48.13
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,62.94,49.69
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,65.18,51.37
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,67.33,52.96
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,68.63,53.86
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,101.79,57.39
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,158.66,86.57
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,215.37,128.53
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,271.41,176.12
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,326.53,225.17
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,378.8,272.36
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,429.39,317.53
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,477.0,359.5
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,522.29,398.57
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,563.51,433.63
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,601.83,465.64
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,634.77,493.17
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,664.35,517.67
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,687.8,537.41
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,707.57,553.18
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,719.77,563.19
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,728.15,570.47
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,725.72,569.83
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,719.47,566.19
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,708.54,558.38
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,686.01,541.07
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,643.56,507.1
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,598.0,467.49
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,509.91,396.16
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,418.12,297.27
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,247.14,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,56.11,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,8.65,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,18.3,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,27.81,17.07
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,37.41,27.37
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,43.5,33.35
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,49.7,39.16
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,53.72,42.79
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,57.79,46.33
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,65.19,52.71
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,67.82,54.75
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,69.9,56.29
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,71.98,57.83
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,73.7,59.03
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,75.44,60.24
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,76.59,60.99
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,108.64,64.36
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,168.12,95.14
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,227.55,139.17
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,280.18,188.69
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,316.12,225.81
