Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,380.33,278.06
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,450.16,335.51
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,491.71,373.15
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,528.53,405.93
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,572.82,442.98
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,615.23,477.63
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,655.08,509.81
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,692.54,539.58
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,714.62,557.26
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,732.52,571.52
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,741.51,578.22
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,746.18,581.45
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,737.28,574.61
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,723.93,564.29
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,703.91,550.06
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,674.36,527.92
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,600.8,473.49
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,523.24,413.01
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,399.5,314.41
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,281.3,198.01
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,120.03,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,4.72,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,7.47,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,14.47,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,26.44,15.54
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,37.33,27.2
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,43.58,33.34
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,49.84,39.19
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,59.83,48.19
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,69.37,56.59
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,74.97,61.35
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,80.46,65.92
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,87.15,71.51
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,96.01,78.92
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,100.25,82.27
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,104.45,85.56
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,109.46,89.59
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,133.86,92.03
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,181.79,117.78
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,230.15,153.25
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,274.39,191.07
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,311.56,224.7
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,342.13,253.68
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,366.98,277.19
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,375.5,287.53
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,368.34,284.73
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,387.35,300.9
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,405.5,316.01
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,406.47,318.01
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,404.45,317.54
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,447.97,352.62
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,509.6,400.28
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,563.02,441.52
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,616.91,482.48
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,572.99,450.5
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,524.59,415.32
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,484.05,385.61
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,440.74,352.49
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,385.26,310.29
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,328.25,264.55
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,254.58,201.54
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,160.91,109.45
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,61.67,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.36,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,5.11,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,10.23,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,22.89,12.46
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,35.59,25.97
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,48.08,37.85
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,60.26,49.23
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,68.32,56.65
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,76.03,63.57
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,82.38,69.11
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,89.64,75.37
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,96.5,81.12
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,103.26,86.7
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,105.97,88.67
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,108.72,90.66
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,110.04,91.4
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,128.97,92.09
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,170.52,114.16
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,213.41,145.29
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,257.94,181.87
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,303.4,220.82
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,343.03,255.89
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,381.74,289.89
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,414.01,318.76
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,443.21,344.4
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,461.54,361.04
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,475.55,373.71
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,488.7,385.42
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,499.12,394.73
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,509.82,404.26
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,518.22,411.9
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,516.99,411.79
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,513.04,409.36
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,494.72,395.93
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,473.51,379.92
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,414.86,335.66
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,369.78,300.39
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,306.54,250.23
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,241.23,196.34
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,184.36,146.42
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,121.69,79.5
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,45.66,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,6.69,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,13.38,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,24.78,13.21
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,35.58,25.61
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,42.79,32.71
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,50.06,39.54
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,54.73,43.85
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,59.45,48.03
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,63.12,51.15
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,66.78,54.18
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,70.01,56.77
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,73.23,59.31
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,76.68,62.03
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,80.07,64.66
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,81.54,65.68
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,104.87,67.26
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,158.92,94.14
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,212.73,133.2
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,259.96,174.93
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,301.52,213.89
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,340.21,249.63
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,375.89,282.41
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,410.99,314.14
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,442.1,341.72
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,504.61,392.09
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,571.07,444.85
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,611.91,477.96
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,652.94,510.8
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,673.49,527.95
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,690.28,542.13
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,697.74,549.13
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,701.1,551.94
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,698.92,550.56
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,687.98,542.49
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,660.15,522.16
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,628.5,498.0
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,573.85,455.83
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,516.17,408.59
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,409.29,320.33
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,296.01,189.24
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,131.53,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,13.38,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,24.42,12.28
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,34.79,24.91
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,42.29,32.26
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,49.73,39.2
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,56.77,45.61
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,63.64,51.7
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,67.22,54.7
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,70.85,57.65
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,76.15,62.1
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,81.33,66.37
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,85.12,69.37
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,88.88,72.33
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,90.19,73.19
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,110.88,73.82
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,163.1,98.82
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,215.85,136.34
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,267.13,178.64
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,318.06,222.94
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,366.72,265.87
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,414.13,307.2
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,456.16,343.83
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,495.04,376.81
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,526.47,403.3
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,553.79,425.8
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,578.84,446.57
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,600.67,464.51
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,614.85,476.2
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,625.42,484.97
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,626.19,486.61
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,623.01,485.12
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,607.77,474.52
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,588.51,460.56
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,549.24,432.26
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,512.22,404.37
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,442.53,353.28
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,371.33,297.48
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,282.13,221.19
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,185.48,111.33
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,67.62,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,7.87,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,17.4,6.4
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,26.97,17.93
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,38.51,28.87
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,49.94,39.51
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,62.94,51.32
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,74.36,61.53
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,83.75,69.75
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,92.96,77.67
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,98.97,82.63
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,102.27,85.14
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,112.52,93.68
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,121.64,101.15
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,131.59,109.32
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,140.17,110.05
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,152.07,118.22
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,162.85,126.7
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,174.16,135.57
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,186.15,145.22
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,202.27,158.09
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,220.16,172.6
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,244.8,192.51
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,267.42,211.01
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,215.67,170.78
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,156.43,123.39
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,185.28,147.43
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,208.74,166.96
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,266.14,214.3
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,314.99,254.33
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,363.47,294.08
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,398.03,323.0
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,355.42,289.79
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,309.58,253.79
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,344.13,283.02
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,397.23,324.56
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,354.56,290.22
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,310.53,253.32
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,252.43,200.32
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,185.47,106.46
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,70.84,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,7.08,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,19.55,7.13
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,31.87,22.4
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,44.33,34.42
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,56.6,45.93
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,65.81,54.44
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,74.13,61.96
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,84.61,71.23
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,94.88,80.15
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,97.65,82.23
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,100.49,84.32
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,100.49,83.91
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,100.57,83.58
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,101.45,83.91
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,116.63,84.07
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,159.77,105.26
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,198.65,133.12
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,243.3,169.17
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,293.04,211.23
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,333.07,246.87
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,367.38,277.73
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,398.79,305.98
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,427.66,331.46
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,433.01,338.31
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,431.46,338.96
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,462.89,365.16
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,494.42,391.09
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,526.19,416.93
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,557.39,442.09
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,558.7,444.22
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,556.98,443.91
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,528.29,422.2
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,495.97,397.24
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,423.71,341.66
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,330.58,268.4
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,300.73,245.08
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,287.26,232.23
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,227.2,177.6
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,155.32,80.93
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,53.51,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,7.08,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,18.83,5.45
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,30.53,21.0
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,43.43,33.44
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,56.19,45.38
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,65.52,54.04
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,74.64,62.32
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,81.52,68.39
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,88.91,74.81
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,94.41,79.4
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,99.89,83.9
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,103.55,86.75
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,107.17,89.53
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,110.98,92.47
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,123.81,92.81
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,162.45,112.68
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,200.03,140.09
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,233.45,169.58
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,259.83,194.41
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,280.8,214.32
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,298.35,230.98
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,316.38,247.25
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,333.16,262.2
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,344.52,272.69
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,354.18,281.59
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,354.6,283.06
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,339.93,272.67
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,381.84,307.1
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,412.07,332.25
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,453.9,366.54
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,512.62,412.66
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,494.11,398.31
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,472.64,381.69
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,429.68,348.54
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,368.8,300.65
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,280.97,230.14
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,190.74,154.77
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,145.86,113.62
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,89.38,40.71
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,31.0,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,8.65,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,19.63,4.41
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,30.86,21.18
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,41.25,31.47
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,51.56,41.18
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,61.27,50.18
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,70.6,58.64
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,79.55,66.57
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,89.61,75.35
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,97.07,81.67
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,102.09,85.72
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,106.14,88.88
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,110.22,92.04
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,112.82,93.93
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,123.1,92.94
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,161.9,110.72
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,204.48,139.6
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,244.73,172.17
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,285.45,207.16
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,323.78,241.07
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,361.63,274.42
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,385.87,297.29
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,405.91,315.99
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,411.31,322.74
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,410.8,324.14
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,405.44,321.72
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,408.13,325.0
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,455.24,362.68
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,489.95,390.61
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,531.6,423.59
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,579.03,459.99
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,556.79,443.4
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,537.25,428.72
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,498.15,399.34
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,456.27,366.67
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,360.83,291.64
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,246.73,199.09
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,183.27,142.18
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,107.72,43.84
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,40.37,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,8.65,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,18.95,2.1
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,29.57,19.75
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,38.92,29.2
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,48.19,38.01
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,56.09,45.37
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,63.85,52.43
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,70.33,58.19
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,76.68,63.72
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,80.53,66.84
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,86.83,72.08
2018,11,17,9,45,601.0,118.0,0.9,13.05,376.5,87.75,72.51
2018,11,17,10,0,632.0,120.0,0.9,13.9,407.0,88.81,73.06
2018,11,17,10,15,644.0,124.0,0.9,14.65,429.5,90.97,74.62
2018,11,17,10,30,656.0,128.0,0.9,15.4,452.0,101.13,73.62
2018,11,17,10,45,701.0,122.5,0.85,16.1,479.5,144.83,89.55
2018,11,17,11,0,746.0,117.0,0.8,16.8,507.0,192.87,120.41
2018,11,17,11,15,768.0,114.5,0.75,17.25,522.0,242.49,159.69
2018,11,17,11,30,790.0,112.0,0.7,17.7,537.0,293.33,202.63
2018,11,17,11,45,770.0,117.0,0.65,18.15,532.5,338.29,242.89
2018,11,17,12,0,750.0,122.0,0.6,18.6,528.0,380.08,279.9
2018,11,17,12,15,748.5,124.0,0.55,18.8,525.5,423.54,316.96
2018,11,17,12,30,747.0,126.0,0.5,19.0,523.0,465.25,351.56
2018,11,17,12,45,695.5,138.0,0.5,19.2,500.5,489.1,372.6
2018,11,17,13,0,644.0,150.0,0.5,19.4,478.0,506.68,388.16
2018,11,17,13,15,565.0,157.5,0.55,19.45,437.0,493.01,381.03
2018,11,17,13,30,486.0,165.0,0.6,19.5,396.0,478.08,372.25
2018,11,17,13,45,505.0,153.0,0.65,19.6,381.0,500.48,391.34
2018,11,17,14,0,524.0,141.0,0.7,19.7,366.0,521.61,408.99
2018,11,17,14,15,543.5,130.0,0.7,19.5,347.5,542.66,426.51
2018,11,17,14,30,563.0,119.0,0.7,19.3,329.0,562.1,442.67
2018,11,17,14,45,529.5,111.5,0.7,19.1,292.5,544.67,430.94
2018,11,17,15,0,496.0,104.0,0.7,18.9,256.0,523.98,416.58
2018,11,17,15,15,450.0,93.5,0.7,18.9,216.5,487.21,389.03
2018,11,17,15,30,404.0,83.0,0.7,18.9,177.0,447.72,358.27
2018,11,17,15,45,341.5,70.0,0.8,17.3,138.0,390.09,314.32
2018,11,17,16,0,279.0,57.0,0.9,15.7,99.0,331.09,266.31
2018,11,17,16,15,199.0,40.5,1.0,14.95,65.5,253.06,196.14
2018,11,17,16,30,119.0,24.0,1.1,14.2,32.0,158.29,57.14
2018,11,17,16,45,62.0,12.5,1.15,13.45,16.5,56.46,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,12.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,6,45,16.5,4.0,0.9,6.65,4.5,0.0,0.0
2018,11,18,7,0,33.0,8.0,0.9,6.7,9.0,6.29,0.0
2018,11,18,7,15,108.0,25.0,0.9,7.1,35.0,18.69,0.0
2018,11,18,7,30,183.0,42.0,0.9,7.5,61.0,31.34,21.02
2018,11,18,7,45,254.5,58.5,0.9,7.95,98.5,43.37,33.07
2018,11,18,8,0,326.0,75.0,0.9,8.4,136.0,55.26,44.29
2018,11,18,8,15,363.5,86.0,0.8,8.85,170.0,62.97,51.54
2018,11,18,8,30,401.0,97.0,0.7,9.3,204.0,70.55,58.47
2018,11,18,8,45,449.0,105.0,0.6,9.8,242.5,76.19,63.47
2018,11,18,9,0,497.0,113.0,0.5,10.3,281.0,81.79,68.3
2018,11,18,9,15,552.5,116.5,0.5,10.9,322.0,84.63,70.57
2018,11,18,9,30,608.0,120.0,0.5,11.5,363.0,90.55,75.52
2018,11,18,9,45,639.5,120.0,0.45,12.1,392.5,90.02,74.72
2018,11,18,10,0,671.0,120.0,0.4,12.7,422.0,89.7,74.12
2018,11,18,10,15,701.0,120.0,0.6,13.35,450.5,89.52,73.71
2018,11,18,10,30,731.0,120.0,0.8,14.0,479.0,96.17,79.23
2018,11,18,10,45,752.0,119.5,1.0,14.65,499.5,145.27,89.19
2018,11,18,11,0,773.0,119.0,1.2,15.3,520.0,196.14,122.95
2018,11,18,11,15,781.0,118.5,1.3,15.8,530.0,245.92,163.29
2018,11,18,11,30,789.0,118.0,1.4,16.3,540.0,295.52,206.49
2018,11,18,11,45,793.5,117.5,1.5,16.8,543.0,343.62,249.51
2018,11,18,12,0,798.0,117.0,1.6,17.3,546.0,390.71,291.5
2018,11,18,12,15,760.5,126.5,1.55,17.55,532.0,428.27,325.87
2018,11,18,12,30,723.0,136.0,1.5,17.8,518.0,460.89,355.14
2018,11,18,12,45,675.0,146.0,1.45,18.05,496.0,483.74,375.88
2018,11,18,13,0,627.0,156.0,1.4,18.3,474.0,500.6,391.11
2018,11,18,13,15,623.0,151.0,1.25,18.4,456.5,524.04,410.43
