Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,93.25,77.46
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,103.06,85.8
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,107.04,89.05
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,108.62,90.22
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,113.25,94.03
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,122.75,96.05
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,131.91,103.09
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,140.48,110.21
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,143.34,112.72
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,145.49,114.72
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,147.25,116.26
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,148.95,117.82
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,135.92,107.48
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,125.59,99.22
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,121.17,95.76
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,116.53,92.09
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,122.92,97.69
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,139.3,111.63
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,186.78,151.98
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,225.79,185.14
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,307.2,253.56
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,394.54,324.22
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,476.75,388.41
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,545.17,438.45
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,496.39,395.88
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,444.12,348.27
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,340.72,245.74
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,203.57,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,82.63,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,3.15,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,7.3,0.0
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,11.03,3.76
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,14.61,7.44
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,18.2,10.91
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,25.34,17.57
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,32.15,23.89
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,34.08,25.69
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,36.7,28.07
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,62.36,51.36
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,85.48,72.03
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,83.87,70.4
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,84.0,70.37
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,101.85,86.15
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,125.31,100.57
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,122.25,97.86
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,116.67,93.72
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,110.02,88.43
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,102.1,82.0
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,101.97,81.9
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,101.8,81.77
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,94.1,75.27
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,86.15,68.56
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,82.48,65.5
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,78.76,62.39
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,74.16,58.54
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,69.53,54.64
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,75.78,60.16
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,82.99,66.48
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,94.8,76.94
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,119.42,98.19
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,106.43,86.81
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,93.13,75.05
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,65.35,50.71
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,46.54,33.84
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,44.67,29.42
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,37.53,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,14.09,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,2.36,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,6.93,0.0
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,11.54,4.05
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,23.55,15.18
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,35.93,26.55
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,30.48,21.89
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,25.06,17.09
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,27.46,19.27
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,32.85,24.09
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,48.29,37.9
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,62.95,50.86
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,85.79,70.91
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,104.15,86.79
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,80.91,66.21
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,55.26,41.45
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,74.85,57.82
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,94.3,73.89
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,112.41,88.44
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,132.04,104.31
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,138.8,109.88
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,144.6,114.79
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,125.88,99.78
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,109.04,86.07
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,135.86,108.54
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,160.48,129.28
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,109.02,86.73
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,52.4,39.01
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,209.57,174.28
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,354.32,294.92
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,360.28,299.62
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,355.1,295.82
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,369.22,307.05
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,373.07,309.14
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,331.3,273.2
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,281.86,229.17
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,182.0,136.08
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,49.48,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,18.22,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,7.87,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,17.06,0.0
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,26.36,16.75
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,35.91,26.55
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,45.34,35.56
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,53.39,43.15
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,61.28,50.44
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,72.31,60.48
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,81.92,69.08
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,89.53,75.77
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,97.06,82.3
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,103.36,87.72
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,109.55,92.98
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,110.63,93.7
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,130.38,95.18
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,160.79,113.97
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,192.18,138.17
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,205.04,154.92
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,203.85,159.69
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,191.63,152.4
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,167.42,134.38
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,167.52,134.96
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,166.78,134.63
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,192.35,156.14
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,231.43,188.8
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,222.44,181.95
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,200.04,164.16
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,185.42,152.56
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,169.59,139.69
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,179.55,148.99
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,175.82,146.81
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,215.03,179.91
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,241.08,201.14
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,211.52,175.27
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,180.62,147.22
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,142.8,107.18
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,89.34,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,33.08,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,4.72,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,14.18,0.0
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,23.35,13.99
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,34.32,24.91
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,45.4,35.32
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,54.58,43.86
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,63.95,52.42
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,62.6,51.15
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,61.55,50.09
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,82.36,68.43
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,100.58,84.14
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,106.16,88.72
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,111.58,93.18
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,115.48,96.28
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,128.46,98.73
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,149.22,113.17
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,171.32,130.35
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,177.17,134.75
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,185.49,141.99
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,240.52,184.54
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,314.57,243.46
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,324.82,255.42
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,320.12,254.85
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,307.3,246.92
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,278.19,225.14
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,235.53,191.61
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,175.44,142.69
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,152.42,123.9
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,127.56,103.05
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,98.11,78.53
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,68.01,53.08
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,48.36,36.05
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,34.43,23.75
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,50.34,37.85
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,74.02,57.63
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,109.56,81.83
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,135.14,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,50.48,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,3.15,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,11.83,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,20.48,11.32
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,31.06,21.72
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,41.38,31.36
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,52.42,41.54
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,63.27,51.41
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,72.05,59.3
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,80.65,66.92
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,79.38,65.66
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,75.89,62.4
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,79.91,65.76
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,83.87,69.03
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,77.09,62.83
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,70.08,53.86
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,60.69,45.86
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,50.63,37.31
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,44.84,32.37
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,39.06,27.45
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,37.9,26.49
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,36.75,25.53
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,44.78,32.31
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,55.3,41.28
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,54.07,40.37
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,52.73,39.37
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,69.92,54.28
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,88.61,70.53
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,88.52,70.66
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,88.46,70.79
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,154.41,128.35
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,228.26,191.54
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,246.5,206.95
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,265.18,222.12
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,243.18,202.2
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,237.62,193.93
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,165.68,125.96
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,95.42,5.88
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,34.61,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,7.87,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,14.02,0.0
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,21.82,12.51
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,27.91,19.12
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,34.09,25.07
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,36.99,27.92
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,43.56,33.97
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,47.52,37.56
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,51.39,40.98
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,54.64,43.79
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,57.78,46.46
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,59.39,47.75
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,60.92,48.97
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,61.93,49.73
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,97.79,54.91
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,150.63,83.86
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,203.17,124.28
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,254.22,169.34
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,304.24,215.98
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,351.13,261.15
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,395.05,303.33
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,438.87,344.34
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,481.08,383.3
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,515.43,415.38
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,546.71,444.26
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,572.34,467.86
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,594.53,488.14
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,608.95,501.76
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,619.68,511.88
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,620.85,513.65
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,624.37,515.98
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,607.08,501.45
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,585.89,482.73
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,543.07,446.23
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,496.67,403.68
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,405.01,313.05
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,307.24,57.55
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,143.28,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,7.08,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,16.25,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,25.42,15.57
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,36.15,26.58
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,46.68,36.55
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,56.48,45.67
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,66.13,54.48
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,67.28,55.52
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,69.14,57.1
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,70.84,58.48
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,69.88,57.43
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,63.94,51.96
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,63.17,51.13
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,65.85,53.36
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,96.47,54.55
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,150.11,83.67
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,203.36,124.36
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,255.26,169.81
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,305.99,216.53
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,352.61,260.79
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,396.65,302.4
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,433.91,337.89
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,468.95,370.49
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,507.99,405.22
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,545.07,437.61
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,550.3,444.77
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,548.9,446.22
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,557.88,454.67
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,560.79,457.68
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,569.16,464.5
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,574.56,467.98
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,550.32,449.07
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,522.34,425.98
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,483.2,394.14
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,441.43,357.41
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,352.97,273.49
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,245.96,64.08
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,109.18,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,8.65,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,17.28,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,24.86,14.94
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,28.4,19.6
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,32.23,23.46
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,39.12,29.92
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,43.79,34.25
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,47.05,37.21
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,50.23,40.02
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,53.53,42.89
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,56.74,45.62
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,57.99,46.6
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,59.16,47.51
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,59.82,47.94
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,92.93,51.87
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,147.01,80.83
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,200.71,122.06
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,252.75,168.23
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,303.64,216.09
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,352.21,263.02
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,398.83,308.05
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,441.9,349.51
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,482.41,387.96
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,517.92,421.68
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,550.38,452.16
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,576.62,476.86
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,599.37,498.15
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,614.62,513.14
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,626.14,524.6
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,628.05,527.52
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,626.22,525.76
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,617.68,518.01
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,599.01,500.96
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,556.46,463.54
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,510.26,420.28
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,425.83,335.99
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,325.6,109.9
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,158.52,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,7.08,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,16.95,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,26.63,16.5
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,30.73,21.87
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,33.09,24.49
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,36.7,28.01
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,43.78,34.59
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,46.7,37.24
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,49.53,39.74
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,51.44,41.33
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,53.27,42.82
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,54.87,44.12
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,56.39,45.34
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,57.76,46.43
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,90.25,50.52
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,144.52,79.14
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,198.41,120.25
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,250.97,166.68
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,302.35,214.72
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,351.41,261.66
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,398.4,306.44
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,441.73,347.42
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,482.38,385.26
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,517.86,418.27
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,550.35,448.07
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,576.37,472.1
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,598.93,492.8
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,614.89,507.4
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,627.17,518.45
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,629.23,520.93
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,627.54,518.81
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,618.38,510.86
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,599.16,493.96
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,558.49,459.43
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,514.24,418.8
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,421.55,331.94
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,325.34,130.39
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,152.67,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,7,15,63.5,4.5,1.25,2.05,5.5,0.0,0.0
2018,12,29,7,30,127.0,9.0,1.3,2.8,11.0,7.08,0.0
2018,12,29,7,45,294.0,18.0,1.4,3.55,40.5,16.32,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.3,70.0,24.84,14.98
2018,12,29,8,15,542.5,32.0,1.55,4.9,107.5,29.57,20.86
2018,12,29,8,30,624.0,37.0,1.6,5.5,145.0,34.47,25.76
2018,12,29,8,45,673.5,40.5,1.65,6.1,184.0,37.94,29.17
2018,12,29,9,0,723.0,44.0,1.7,6.7,223.0,41.48,32.5
2018,12,29,9,15,754.5,47.0,1.7,7.35,259.0,44.45,35.22
2018,12,29,9,30,786.0,50.0,1.7,8.0,295.0,47.42,37.85
2018,12,29,9,45,806.0,52.5,1.7,8.6,327.0,54.72,44.37
2018,12,29,10,0,826.0,55.0,1.7,9.2,359.0,57.51,46.74
2018,12,29,10,15,842.0,56.5,1.7,9.65,386.0,59.44,48.33
2018,12,29,10,30,858.0,58.0,1.7,10.1,413.0,61.28,49.83
2018,12,29,10,45,868.0,59.0,1.65,10.6,433.0,62.59,50.84
2018,12,29,11,0,878.0,60.0,1.6,11.1,453.0,92.39,54.12
2018,12,29,11,15,884.5,60.5,1.7,11.45,466.5,144.41,81.06
2018,12,29,11,30,891.0,61.0,1.8,11.8,480.0,196.15,119.99
2018,12,29,11,45,893.5,61.5,1.9,12.15,486.0,246.57,163.94
2018,12,29,12,0,896.0,62.0,2.0,12.5,492.0,295.89,209.42
2018,12,29,12,15,893.0,63.5,2.1,12.8,491.0,343.11,253.93
2018,12,29,12,30,890.0,65.0,2.2,13.1,490.0,388.39,296.45
2018,12,29,12,45,882.5,65.0,2.25,13.35,480.5,428.32,333.95
2018,12,29,13,0,875.0,65.0,2.3,13.6,471.0,465.54,368.36
2018,12,29,13,15,866.5,64.5,2.25,13.65,455.0,498.95,398.88
2018,12,29,13,30,858.0,64.0,2.2,13.7,439.0,529.38,426.22
2018,12,29,13,45,840.0,64.0,2.15,13.75,415.5,555.82,449.64
2018,12,29,14,0,822.0,64.0,2.1,13.8,392.0,575.45,467.23
2018,12,29,14,15,754.0,70.0,1.85,13.6,354.0,566.94,461.86
2018,12,29,14,30,686.0,76.0,1.6,13.4,316.0,555.51,453.55
2018,12,29,14,45,471.0,85.0,1.35,13.2,242.5,440.71,363.15
2018,12,29,15,0,256.0,94.0,1.1,13.0,169.0,292.38,243.18
2018,12,29,15,15,301.0,73.5,1.1,13.0,149.5,324.94,271.15
2018,12,29,15,30,346.0,53.0,1.1,13.0,130.0,347.0,288.81
2018,12,29,15,45,436.5,45.5,0.9,12.05,123.0,409.38,337.37
2018,12,29,16,0,527.0,38.0,0.7,11.1,116.0,471.16,379.49
2018,12,29,16,15,395.5,31.5,0.65,10.95,79.0,371.71,289.26
2018,12,29,16,30,264.0,25.0,0.6,10.8,42.0,257.11,114.55
2018,12,29,16,45,145.5,14.0,0.55,10.7,22.0,115.25,0.0
2018,12,29,17,0,27.0,3.0,0.5,10.6,2.0,0.0,0.0
2018,12,29,17,15,13.5,1.5,0.5,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,2.0,5.0,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.1,5.1,9.0,6.29,0.0
2018,12,30,7,45,136.0,21.0,2.15,5.2,31.5,15.94,0.0
2018,12,30,8,0,217.0,34.0,2.2,5.3,54.0,25.76,15.59
2018,12,30,8,15,297.5,43.5,2.05,5.55,86.5,33.09,23.91
2018,12,30,8,30,378.0,53.0,1.9,5.8,119.0,42.82,33.27
2018,12,30,8,45,512.5,54.0,1.75,6.05,167.0,44.09,34.77
2018,12,30,9,0,647.0,55.0,1.6,6.3,215.0,45.89,36.59
2018,12,30,9,15,693.5,57.5,1.45,6.7,253.0,52.16,42.36
2018,12,30,9,30,740.0,60.0,1.3,7.1,291.0,54.67,44.61
2018,12,30,9,45,770.5,61.5,1.15,7.5,324.5,56.24,45.95
2018,12,30,10,0,801.0,63.0,1.0,7.9,358.0,57.85,47.3
2018,12,30,10,15,801.0,68.0,0.9,8.2,381.0,61.62,50.59
2018,12,30,10,30,801.0,73.0,0.8,8.5,404.0,65.29,53.77
2018,12,30,10,45,741.0,88.5,0.7,8.85,406.5,69.78,57.65
2018,12,30,11,0,681.0,104.0,0.6,9.2,409.0,102.19,67.68
2018,12,30,11,15,785.0,85.0,0.8,9.65,446.5,146.61,87.5
2018,12,30,11,30,889.0,66.0,1.0,10.1,484.0,198.65,122.51
2018,12,30,11,45,895.0,65.0,1.25,10.6,491.0,248.71,165.92
2018,12,30,12,0,901.0,64.0,1.5,11.1,498.0,297.93,211.22
2018,12,30,12,15,900.0,64.5,1.65,11.55,497.0,345.27,255.75
2018,12,30,12,30,899.0,65.0,1.8,12.0,496.0,390.78,298.41
2018,12,30,12,45,893.5,65.0,1.95,12.5,487.0,432.02,336.88
2018,12,30,13,0,888.0,65.0,2.1,13.0,478.0,470.7,372.38
2018,12,30,13,15,879.0,65.0,2.05,13.25,462.5,505.01,403.28
2018,12,30,13,30,870.0,65.0,2.0,13.5,447.0,536.3,430.9
2018,12,30,13,45,856.0,64.5,1.95,13.8,424.0,561.16,452.71
2018,12,30,14,0,842.0,64.0,1.9,14.1,401.0,587.04,474.49
2018,12,30,14,15,822.5,62.0,1.7,14.0,372.0,600.4,486.09
2018,12,30,14,30,803.0,60.0,1.5,13.9,343.0,609.89,494.13
2018,12,30,14,45,774.5,58.0,1.3,13.85,309.0,609.57,493.93
2018,12,30,15,0,746.0,56.0,1.1,13.8,275.0,605.22,489.83
2018,12,30,15,15,644.5,58.0,1.1,13.8,228.5,555.35,451.52
2018,12,30,15,30,543.0,60.0,1.1,13.8,182.0,496.28,404.91
2018,12,30,15,45,451.5,52.5,1.05,12.25,140.5,428.73,351.82
2018,12,30,16,0,360.0,45.0,1.0,10.7,99.0,358.0,293.22
2018,12,30,16,15,289.5,35.5,1.05,10.2,70.0,298.66,236.88
2018,12,30,16,30,219.0,26.0,1.1,9.7,41.0,226.73,113.28
2018,12,30,16,45,122.5,15.0,1.15,9.15,22.0,99.68,0.0
2018,12,30,17,0,26.0,4.0,1.2,8.6,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.25,8.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,3.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.9,4.3,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,4.9,4.6,12.0,7.87,0.0
2018,12,31,7,45,319.0,18.0,4.95,4.95,41.5,16.39,0.0
2018,12,31,8,0,482.0,26.0,5.0,5.3,71.0,24.01,14.07
2018,12,31,8,15,581.5,30.0,5.15,5.85,111.5,28.04,19.33
2018,12,31,8,30,681.0,34.0,5.3,6.4,152.0,34.44,25.56
2018,12,31,8,45,736.0,36.5,5.45,7.0,193.0,38.11,29.14
2018,12,31,9,0,791.0,39.0,5.6,7.6,234.0,41.74,32.56
2018,12,31,9,15,821.0,41.5,5.8,8.15,272.0,45.04,35.58
2018,12,31,9,30,851.0,44.0,6.0,8.7,310.0,48.27,38.46
2018,12,31,9,45,871.0,46.5,6.2,9.3,343.5,51.28,41.08
2018,12,31,10,0,891.0,49.0,6.4,9.9,377.0,54.19,43.57
2018,12,31,10,15,905.5,50.5,6.45,10.3,405.0,56.19,45.24
2018,12,31,10,30,920.0,52.0,6.5,10.7,433.0,58.1,46.83
2018,12,31,10,45,929.5,53.0,6.5,11.1,454.0,59.48,47.93
2018,12,31,11,0,939.0,54.0,6.5,11.5,475.0,88.54,50.8
2018,12,31,11,15,944.0,55.5,6.45,11.7,489.5,144.41,79.35
2018,12,31,11,30,949.0,57.0,6.4,11.9,504.0,199.87,121.34
2018,12,31,11,45,951.0,57.5,6.35,12.15,510.5,253.24,168.5
2018,12,31,12,0,953.0,58.0,6.3,12.4,517.0,305.39,217.55
2018,12,31,12,15,950.5,59.0,6.3,12.5,516.0,355.17,265.74
2018,12,31,12,30,948.0,60.0,6.3,12.6,515.0,402.93,312.0
2018,12,31,12,45,941.5,61.0,6.25,12.75,506.5,446.88,354.34
2018,12,31,13,0,935.0,62.0,6.2,12.9,498.0,488.15,393.51
2018,12,31,13,15,927.5,61.5,6.15,12.9,482.0,524.58,428.06
2018,12,31,13,30,920.0,61.0,6.1,12.9,466.0,557.93,459.3
2018,12,31,13,45,908.5,59.5,6.05,12.9,442.5,584.78,484.64
2018,12,31,14,0,897.0,58.0,6.0,12.9,419.0,608.11,506.53
2018,12,31,14,15,880.0,56.5,5.8,12.75,389.5,624.51,522.21
2018,12,31,14,30,863.0,55.0,5.6,12.6,360.0,637.17,534.31
2018,12,31,14,45,838.0,53.0,5.4,12.45,325.5,640.2,538.1
2018,12,31,15,0,813.0,51.0,5.2,12.3,291.0,645.47,542.13
2018,12,31,15,15,758.5,49.5,5.2,12.3,249.5,620.81,521.69
2018,12,31,15,30,704.0,48.0,5.2,12.3,208.0,591.53,496.52
2018,12,31,15,45,468.0,44.5,3.0,11.9,142.0,431.14,360.12
2018,12,31,16,0,232.0,41.0,0.8,11.5,76.0,253.89,207.92
2018,12,31,16,15,177.5,33.5,0.8,11.15,55.5,211.18,167.43
2018,12,31,16,30,123.0,26.0,0.8,10.8,35.0,160.07,85.28
2018,12,31,16,45,70.5,14.0,0.85,10.45,18.5,61.66,0.0
2018,12,31,17,0,18.0,2.0,0.9,10.1,2.0,0.0,0.0
2018,12,31,17,15,9.0,1.0,0.9,9.95,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
